Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.45
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.94
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.06
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,03,N Current (RMS),A,66.0
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
872253,WALTON,2024-01-21T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
872253,WALTON,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,20.6
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.98
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
872253,WALTON,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,07,N Current (RMS),A,2.7
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.3
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.7
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.27
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,05,N Current (RMS),A,33.7
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.68
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,04,N Current (RMS),A,40.5
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
872253,WALTON,2024-01-21T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
872253,WALTON,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,20.7
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.42
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
872253,WALTON,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.7
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.7
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.21
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.97
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.31
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.67
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.58
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
872253,WALTON,2024-01-21T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
872253,WALTON,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
872253,WALTON,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.94
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.2
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.83
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
872253,WALTON,2024-01-21T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
872253,WALTON,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
872253,WALTON,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.88
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.7
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.75
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,05,N Current (RMS),A,28.1
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
872253,WALTON,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
872253,WALTON,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.93
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
872253,WALTON,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,07,N Current (RMS),A,4.1
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.02
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.09
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.39
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
872253,WALTON,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.9
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
872253,WALTON,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.4
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,07,N Current (RMS),A,5.0
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.91
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.1
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.72
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.88
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
872253,WALTON,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
872253,WALTON,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.9
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
872253,WALTON,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,07,N Current (RMS),A,5.6
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.2
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.54
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.31
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,05,N Current (RMS),A,36.9
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.8
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.1
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
872253,WALTON,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
872253,WALTON,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.71
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.96
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
872253,WALTON,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.63
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,07,N Current (RMS),A,5.8
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.79
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.3
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.05
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
872253,WALTON,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
872253,WALTON,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
872253,WALTON,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.46
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
