Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,07,N Current (RMS),A,9.8
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.1
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.92
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.95
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.5
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.45
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
872253,WALTON,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
872253,WALTON,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.08
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
872253,WALTON,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.86
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,07,N Current (RMS),A,13.9
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.9
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.76
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.29
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,05,N Current (RMS),A,37.4
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.03
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
872253,WALTON,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
872253,WALTON,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
872253,WALTON,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.99
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,07,N Current (RMS),A,14.2
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.4
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.79
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.76
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,05,N Current (RMS),A,45.6
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.2
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
872253,WALTON,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
872253,WALTON,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
872253,WALTON,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.29
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,07,N Current (RMS),A,15.0
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.7
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.69
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.18
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,05,N Current (RMS),A,73.8
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,131.5
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
872253,WALTON,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
872253,WALTON,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.2
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.25
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
872253,WALTON,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,07,N Current (RMS),A,9.1
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.1
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.42
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.19
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.12
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,05,N Current (RMS),A,58.5
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,04,N Current (RMS),A,34.8
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
872253,WALTON,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
872253,WALTON,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,21.2
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.17
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
872253,WALTON,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,07,N Current (RMS),A,6.2
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.97
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.27
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.6
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,05,N Current (RMS),A,45.4
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
872253,WALTON,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
872253,WALTON,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.73
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
872253,WALTON,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,07,N Current (RMS),A,7.1
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.77
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.82
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.89
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,05,N Current (RMS),A,41.3
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.9
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.63
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
872253,WALTON,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
872253,WALTON,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.66
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
872253,WALTON,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.56
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,07,N Current (RMS),A,9.7
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.8
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.42
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.65
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.82
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,05,N Current (RMS),A,42.0
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.2
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.27
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.59
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
872253,WALTON,2024-01-21T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
872253,WALTON,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.36
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.95
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
872253,WALTON,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.77
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,07,N Current (RMS),A,11.5
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.2
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.26
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.66
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.97
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.7
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.38
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.97
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
872253,WALTON,2024-01-21T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
872253,WALTON,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.29
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
872253,WALTON,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.24
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,07,N Current (RMS),A,9.0
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.1
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
