Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.24
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.13
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.82
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,05,N Current (RMS),A,43.6
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.28
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
872253,WALTON,2024-01-21T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
872253,WALTON,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.35
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.32
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.08
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
872253,WALTON,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.68
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,07,N Current (RMS),A,6.6
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.3
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,7.6
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.54
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.95
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.81
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,05,N Current (RMS),A,46.6
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.5
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.35
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.08
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
872253,WALTON,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
872253,WALTON,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.61
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.2
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
872253,WALTON,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.8
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,07,N Current (RMS),A,6.4
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.1
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.56
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.37
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.41
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,05,N Current (RMS),A,40.0
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.07
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.69
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.71
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
872253,WALTON,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
872253,WALTON,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.85
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.31
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
872253,WALTON,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.78
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,07,N Current (RMS),A,6.1
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.02
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.53
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.71
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,05,N Current (RMS),A,57.8
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,129.9
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.9
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.91
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
872253,WALTON,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
872253,WALTON,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.52
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.74
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
872253,WALTON,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,07,N Current (RMS),A,6.2
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.94
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.54
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.85
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,05,N Current (RMS),A,46.2
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,124.7
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.8
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.3
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.21
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.63
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.2
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
872253,WALTON,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
872253,WALTON,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.62
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.34
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.03
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
872253,WALTON,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,07,N Current (RMS),A,5.5
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.2
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,37.16
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.72
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.5
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,05,N Current (RMS),A,62.2
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,153.9
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.36
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,04,N Current (RMS),A,45.6
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,03,N Current (RMS),A,39.8
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
872253,WALTON,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
872253,WALTON,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.1
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.66
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.48
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
872253,WALTON,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,07,N Current (RMS),A,6.1
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.2
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,4.4
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.29
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.3
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.66
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,05,N Current (RMS),A,54.5
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,134.2
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.91
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.91
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,131.9
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.08
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,03,N Current (RMS),A,87.7
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,123.7
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
872253,WALTON,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
872253,WALTON,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,80.62
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.05
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.39
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
872253,WALTON,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.84
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,07,N Current (RMS),A,6.3
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.47
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.36
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.27
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,05,N Current (RMS),A,45.8
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,123.4
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.41
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.52
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.4
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.53
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,03,N Current (RMS),A,79.2
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.5
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
872253,WALTON,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
872253,WALTON,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.12
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.69
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.95
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
872253,WALTON,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,07,N Current (RMS),A,6.7
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.9
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.2
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,5.7
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.28
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.36
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.65
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,05,N Current (RMS),A,47.0
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.42
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.18
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.81
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,03,N Current (RMS),A,78.5
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
872253,WALTON,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
872253,WALTON,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.73
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.07
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.62
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
872253,WALTON,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.65
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,07,N Current (RMS),A,5.8
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.03
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.37
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.74
