Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,05,N Current (RMS),A,48.6
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.9
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.7
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.7
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.01
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.91
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.8
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,03,N Current (RMS),A,58.8
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.4
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
872253,WALTON,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
872253,WALTON,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.74
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.57
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.18
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
872253,WALTON,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,07,N Current (RMS),A,6.3
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.4
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,7.9
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.55
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.47
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.56
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,05,N Current (RMS),A,49.7
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,144.4
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.2
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,123.4
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.09
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.91
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,04,N Current (RMS),A,47.7
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,03,N Current (RMS),A,50.0
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,02,N Current (RMS),A,61.2
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
872253,WALTON,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
872253,WALTON,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.1
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.2
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.88
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
872253,WALTON,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.66
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,07,N Current (RMS),A,5.9
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.1
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.11
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,33.07
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.89
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,05,N Current (RMS),A,50.2
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,126.5
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,139.5
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.4
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.27
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.67
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.04
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,03,N Current (RMS),A,46.1
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.02
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,02,N Current (RMS),A,57.8
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
872253,WALTON,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
872253,WALTON,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.52
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.67
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.88
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
872253,WALTON,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.11
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,07,N Current (RMS),A,7.7
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.8
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.16
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.09
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.04
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,05,N Current (RMS),A,51.0
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,139.5
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,114.9
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,119.1
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.09
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.82
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.13
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.8
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.88
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.84
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,02,N Current (RMS),A,58.3
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
872253,WALTON,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
872253,WALTON,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.45
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.71
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.73
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
872253,WALTON,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.13
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,07,N Current (RMS),A,11.6
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.3
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.16
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.72
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.2
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,05,N Current (RMS),A,59.1
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,159.4
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.4
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.78
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.31
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.5
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.1
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
872253,WALTON,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
872253,WALTON,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.2
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.02
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.07
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.29
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
872253,WALTON,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.34
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,07,N Current (RMS),A,8.6
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.1
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.77
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.71
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,05,N Current (RMS),A,42.1
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,129.2
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,115.6
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.6
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.17
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.17
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.3
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.34
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
872253,WALTON,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
872253,WALTON,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.2
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.23
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.93
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.76
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
872253,WALTON,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.39
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,07,N Current (RMS),A,12.5
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.8
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.7
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.82
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.02
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,123.4
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,119.0
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.2
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.99
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.5
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.4
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,04,N Current (RMS),A,58.6
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.4
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.69
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.13
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,03,N Current (RMS),A,47.1
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
872253,WALTON,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
872253,WALTON,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.35
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.85
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.02
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
872253,WALTON,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.12
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,07,N Current (RMS),A,11.2
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.48
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.45
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.3
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,05,N Current (RMS),A,58.0
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,136.7
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.0
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.3
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.9
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.38
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,04,N Current (RMS),A,74.3
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,170.1
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,136.2
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.74
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.68
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
872253,WALTON,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
872253,WALTON,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.09
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.85
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.06
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
872253,WALTON,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.42
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,07,N Current (RMS),A,12.6
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.1
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.68
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.94
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.06
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,05,N Current (RMS),A,48.8
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,124.0
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.8
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.27
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.77
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,04,N Current (RMS),A,71.9
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,158.3
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.9
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.25
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.2
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.95
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
872253,WALTON,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
872253,WALTON,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,96.84
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.97
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.87
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
872253,WALTON,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.69
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,07,N Current (RMS),A,13.3
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.9
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.72
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.48
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.05
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,05,N Current (RMS),A,52.1
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,145.5
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.9
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.1
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
