Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.63
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.19
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.55
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.83
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,04,N Current (RMS),A,62.4
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,149.7
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.7
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.45
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
872253,WALTON,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
872253,WALTON,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,101.11
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.72
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.8
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
872253,WALTON,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.51
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,07,N Current (RMS),A,12.7
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.2
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.19
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.03
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.27
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,05,N Current (RMS),A,58.5
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,158.9
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.5
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,113.8
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.22
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.86
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,04,N Current (RMS),A,54.7
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,130.7
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,133.6
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.41
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.92
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.9
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
872253,WALTON,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
872253,WALTON,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,99.35
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.61
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.13
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.3
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
872253,WALTON,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.7
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,07,N Current (RMS),A,13.2
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.66
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.81
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.69
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,05,N Current (RMS),A,42.5
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,128.0
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,111.7
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.4
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.41
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,48.42
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.61
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.81
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,04,N Current (RMS),A,65.7
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,198.8
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,151.3
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.7
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.8
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.71
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.34
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,03,N Current (RMS),A,53.1
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.6
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,02,N Current (RMS),A,50.7
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
872253,WALTON,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
872253,WALTON,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.6
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,107.94
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,108.27
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.43
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.8
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
872253,WALTON,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.72
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,07,N Current (RMS),A,12.9
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.1
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.3
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,5.9
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.59
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.51
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.09
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.72
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,05,N Current (RMS),A,48.0
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,134.4
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,117.0
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.3
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,49.25
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.1
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.64
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,04,N Current (RMS),A,64.0
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,201.2
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,140.8
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.6
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.18
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.02
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.6
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,03,N Current (RMS),A,50.6
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.4
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
872253,WALTON,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
872253,WALTON,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.6
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,109.87
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.1
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.69
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.6
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.2
872253,WALTON,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,07,N Current (RMS),A,8.5
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,39.31
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.61
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.27
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,05,N Current (RMS),A,63.8
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,163.6
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,126.9
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.4
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.04
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.03
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.52
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,04,N Current (RMS),A,45.8
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,142.2
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.5
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.1
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.65
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.89
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.84
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.5
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
872253,WALTON,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
872253,WALTON,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.5
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,107.56
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.79
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.36
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
872253,WALTON,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,07,N Current (RMS),A,5.5
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.51
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.15
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.38
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,05,N Current (RMS),A,43.8
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,123.0
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.7
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.7
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.13
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.94
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.36
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,04,N Current (RMS),A,40.9
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.1
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.93
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.3
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
872253,WALTON,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
872253,WALTON,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.5
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.55
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.37
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.21
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
872253,WALTON,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.64
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,07,N Current (RMS),A,5.0
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.44
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.62
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.73
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,05,N Current (RMS),A,55.3
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,142.3
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.5
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.97
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.64
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.63
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,131.4
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,134.8
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.76
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.42
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,03,N Current (RMS),A,49.9
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.6
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
872253,WALTON,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
872253,WALTON,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.4
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,102.04
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.98
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.9
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
872253,WALTON,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,07,N Current (RMS),A,4.8
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,36.8
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.27
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.38
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,05,N Current (RMS),A,56.6
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,152.5
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,109.0
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.0
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.11
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.33
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.89
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.5
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.6
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.46
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.35
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.6
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,03,N Current (RMS),A,42.5
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
872253,WALTON,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
872253,WALTON,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.4
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,101.03
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.75
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.48
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
872253,WALTON,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.46
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,07,N Current (RMS),A,25.9
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.7
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.97
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.4
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.9
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.9
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,05,N Current (RMS),A,56.8
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,159.0
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.8
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,125.3
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.55
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.09
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.42
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.4
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,124.7
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.79
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
872253,WALTON,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
872253,WALTON,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.3
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,102.62
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.62
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.61
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
872253,WALTON,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.25
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,07,N Current (RMS),A,40.4
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,45.8
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.56
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.98
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.74
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.73
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,05,N Current (RMS),A,81.9
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,173.0
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.1
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,148.2
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.91
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.01
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
