Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,118.9
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.2
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.03
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.61
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
872253,WALTON,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
872253,WALTON,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.3
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,100.92
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.83
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.37
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
872253,WALTON,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.54
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,07,N Current (RMS),A,38.8
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,44.2
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.92
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.0
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.1
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.26
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,05,N Current (RMS),A,83.3
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,165.5
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.1
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,145.9
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.02
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.78
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.91
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.25
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
872253,WALTON,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
872253,WALTON,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.2
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,99.5
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.97
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.17
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
872253,WALTON,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,07,N Current (RMS),A,4.8
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.65
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,39.07
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.23
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.28
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,05,N Current (RMS),A,61.6
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,162.8
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.0
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,122.0
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.12
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.38
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,129.0
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.1
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.42
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
872253,WALTON,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
872253,WALTON,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.2
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,95.77
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.67
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.93
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
872253,WALTON,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,07,N Current (RMS),A,5.2
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.9
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.73
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.81
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.85
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.22
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,05,N Current (RMS),A,45.3
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.1
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,111.8
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.1
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.49
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.85
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.06
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.42
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,04,N Current (RMS),A,55.6
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.9
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,124.5
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
872253,WALTON,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
872253,WALTON,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.1
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.21
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.5
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.94
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
872253,WALTON,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,07,N Current (RMS),A,5.0
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.98
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.0
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.71
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.46
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,05,N Current (RMS),A,42.3
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,128.8
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.9
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.9
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.03
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.37
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.4
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.18
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
872253,WALTON,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
872253,WALTON,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.1
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.1
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.01
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.41
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
872253,WALTON,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,07,N Current (RMS),A,4.8
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.12
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.29
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.91
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,116.6
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.6
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.62
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.99
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.31
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.9
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.55
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
872253,WALTON,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
872253,WALTON,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.0
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,71.16
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.16
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.54
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
872253,WALTON,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,07,N Current (RMS),A,6.0
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.15
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.2
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.15
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,05,N Current (RMS),A,58.3
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.2
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,119.9
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.58
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.14
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
872253,WALTON,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
872253,WALTON,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,19.9
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.53
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.93
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.13
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
872253,WALTON,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,07,N Current (RMS),A,6.1
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.79
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.64
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.92
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,05,N Current (RMS),A,51.5
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.1
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.3
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,127.2
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.12
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,04,N Current (RMS),A,49.1
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
872253,WALTON,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
872253,WALTON,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,19.9
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,76.42
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.67
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.28
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
872253,WALTON,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,07,N Current (RMS),A,5.0
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.37
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.33
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.41
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,05,N Current (RMS),A,64.7
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,151.0
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.8
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.7
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.77
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.13
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,04,N Current (RMS),A,47.0
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.4
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,03,N Current (RMS),A,36.9
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
872253,WALTON,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
872253,WALTON,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,19.8
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,80.67
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.73
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.6
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
872253,WALTON,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.7
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.38
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.22
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.97
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,05,N Current (RMS),A,72.3
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,153.6
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.7
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.07
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.05
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
