Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
872253,WALTON,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
872253,WALTON,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.7
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.02
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.44
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.79
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
872253,WALTON,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.16
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.7
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,41.57
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.46
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.66
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,05,N Current (RMS),A,80.0
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,172.1
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.54
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.89
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
872253,WALTON,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
872253,WALTON,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.6
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.07
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.13
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.64
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
872253,WALTON,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.1
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.24
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.64
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.49
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,05,N Current (RMS),A,53.6
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,131.2
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.5
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.92
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.08
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.3
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
872253,WALTON,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
872253,WALTON,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.5
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.7
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.42
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
872253,WALTON,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,07,N Current (RMS),A,4.1
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.22
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.68
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.47
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,05,N Current (RMS),A,49.3
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,118.2
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.4
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.08
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.56
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
872253,WALTON,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
872253,WALTON,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.4
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.31
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
872253,WALTON,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,07,N Current (RMS),A,5.0
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.75
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.98
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.95
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,05,N Current (RMS),A,38.2
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,102.7
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.97
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.8
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.15
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
872253,WALTON,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
872253,WALTON,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.3
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.6
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.78
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
872253,WALTON,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,07,N Current (RMS),A,4.7
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.39
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.17
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.38
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,05,N Current (RMS),A,47.9
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.2
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,115.6
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.5
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.6
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.34
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.4
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
872253,WALTON,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
872253,WALTON,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.2
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.31
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.47
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.58
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
872253,WALTON,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.33
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,07,N Current (RMS),A,4.3
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.17
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.51
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.85
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,05,N Current (RMS),A,40.2
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.2
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.23
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.63
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.06
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.48
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.14
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
872253,WALTON,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
872253,WALTON,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.11
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.92
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.48
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
872253,WALTON,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,07,N Current (RMS),A,4.4
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.87
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.26
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.53
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,05,N Current (RMS),A,36.8
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.2
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.8
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.97
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.47
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.03
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.4
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
872253,WALTON,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
872253,WALTON,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.0
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.92
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,79.46
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.65
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
872253,WALTON,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.37
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,07,N Current (RMS),A,5.5
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.1
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,7.2
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.09
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.03
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.59
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,05,N Current (RMS),A,40.9
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.4
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.8
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.74
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.47
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.5
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,04,N Current (RMS),A,48.8
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.4
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.65
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,03,N Current (RMS),A,48.2
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
872253,WALTON,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.9
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.98
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,85.38
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.24
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
872253,WALTON,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.41
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,07,N Current (RMS),A,5.9
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.6
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,7.8
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.55
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.31
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.04
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,05,N Current (RMS),A,45.7
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.7
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.33
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.33
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.39
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.59
