Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,03,N Current (RMS),A,59.8
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
872253,WALTON,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
872253,WALTON,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.9
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.45
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.35
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.89
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
872253,WALTON,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,07,N Current (RMS),A,5.6
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.3
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,7.4
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.12
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.02
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.51
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,05,N Current (RMS),A,61.4
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.3
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,127.8
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.7
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.89
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.85
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,03,N Current (RMS),A,40.2
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
872253,WALTON,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
872253,WALTON,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.8
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.87
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.22
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
872253,WALTON,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.89
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
872253,WALTON,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
872253,WALTON,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.7
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,83.57
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.86
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
872253,WALTON,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,07,N Current (RMS),A,5.3
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.7
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.35
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.68
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.15
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,05,N Current (RMS),A,40.2
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.31
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.83
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.5
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
872253,WALTON,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
872253,WALTON,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.5
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.53
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.73
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
872253,WALTON,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.04
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,07,N Current (RMS),A,5.2
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.66
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.85
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,05,N Current (RMS),A,56.7
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,114.8
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.9
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.19
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,04,N Current (RMS),A,65.4
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.1
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,03,N Current (RMS),A,41.9
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
872253,WALTON,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
872253,WALTON,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.3
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.21
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.03
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
872253,WALTON,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.65
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.07
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,07,N Current (RMS),A,6.5
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.35
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.08
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.68
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,05,N Current (RMS),A,77.6
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.2
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,132.6
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.88
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.43
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,04,N Current (RMS),A,58.1
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,120.5
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.8
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
872253,WALTON,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
872253,WALTON,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.2
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.03
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.11
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,178.0
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
872253,WALTON,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.98
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.04
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,07,N Current (RMS),A,7.8
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.7
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,5.1
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.36
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,34.36
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,05,N Current (RMS),A,76.3
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.9
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,141.0
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.14
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.7
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.95
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.39
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
872253,WALTON,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
872253,WALTON,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.1
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.57
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.62
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
872253,WALTON,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.78
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.05
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,07,N Current (RMS),A,10.6
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.59
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.47
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,05,N Current (RMS),A,75.8
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,133.1
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.39
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
872253,WALTON,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
872253,WALTON,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.0
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.5
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.38
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
872253,WALTON,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.59
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,07,N Current (RMS),A,13.9
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.7
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.1
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,7.9
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.77
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.69
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.46
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,05,N Current (RMS),A,44.5
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.8
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.8
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.72
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.04
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.74
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.04
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
872253,WALTON,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
872253,WALTON,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.9
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.45
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.07
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
872253,WALTON,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.03
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,07,N Current (RMS),A,11.5
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.3
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.34
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.75
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.62
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,05,N Current (RMS),A,34.9
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.3
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.1
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.25
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.29
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,03,N Current (RMS),A,32.3
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
872253,WALTON,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872253,WALTON,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.8
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.43
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.21
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
872253,WALTON,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.12
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,07,N Current (RMS),A,15.4
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
