Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.4
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.5
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.46
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.2
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.61
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,04,N Current (RMS),A,43.1
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.62
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
872253,WALTON,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
872253,WALTON,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.7
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.6
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.94
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
872253,WALTON,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.73
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.03
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,07,N Current (RMS),A,14.1
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.1
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.4
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.7
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.92
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.92
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,05,N Current (RMS),A,45.1
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.1
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.78
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.13
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,04,N Current (RMS),A,55.4
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.49
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,03,N Current (RMS),A,44.9
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
872253,WALTON,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
872253,WALTON,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.6
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.53
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.12
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
872253,WALTON,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,07,N Current (RMS),A,6.2
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.44
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.4
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.41
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,05,N Current (RMS),A,64.7
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.4
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.9
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.48
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.74
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.05
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.6
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
872253,WALTON,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
872253,WALTON,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.5
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.23
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.82
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
872253,WALTON,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,07,N Current (RMS),A,6.2
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.93
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.04
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.3
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.18
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.59
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.04
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
872253,WALTON,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
872253,WALTON,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.4
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.82
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.84
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.81
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
872253,WALTON,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,07,N Current (RMS),A,11.2
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.9
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.8
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.87
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.04
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,05,N Current (RMS),A,34.4
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
872253,WALTON,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
872253,WALTON,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.3
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.03
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.55
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.86
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
872253,WALTON,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.49
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,07,N Current (RMS),A,5.7
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.8
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.08
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.16
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,05,N Current (RMS),A,68.8
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,135.5
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.03
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,02,N Current (RMS),A,54.9
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
872253,WALTON,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
872253,WALTON,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.11
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.56
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
872253,WALTON,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,07,N Current (RMS),A,4.5
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.7
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.88
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.15
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,05,N Current (RMS),A,63.6
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,128.0
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.99
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.13
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.82
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,04,N Current (RMS),A,87.0
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,134.6
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,03,N Current (RMS),A,53.6
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
872253,WALTON,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
872253,WALTON,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.37
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.82
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.05
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
872253,WALTON,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,07,N Current (RMS),A,5.8
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.07
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.26
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.78
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,05,N Current (RMS),A,44.4
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.3
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.02
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.74
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.08
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,03,N Current (RMS),A,60.9
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
872253,WALTON,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
872253,WALTON,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.09
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.36
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
872253,WALTON,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,07,N Current (RMS),A,5.9
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.96
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.41
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.95
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.11
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,05,N Current (RMS),A,53.0
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.1
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,117.5
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.2
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.79
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,04,N Current (RMS),A,56.4
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.44
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,03,N Current (RMS),A,60.9
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.9
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
872253,WALTON,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
872253,WALTON,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.57
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.52
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.25
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
872253,WALTON,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.45
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,07,N Current (RMS),A,5.4
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.6
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.76
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.41
