Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.78
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,05,N Current (RMS),A,67.3
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,139.8
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,04,N Current (RMS),A,49.3
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.33
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,03,N Current (RMS),A,55.6
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
872253,WALTON,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
872253,WALTON,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.6
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.9
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
872253,WALTON,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,07,N Current (RMS),A,3.9
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.7
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.47
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.31
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,05,N Current (RMS),A,103.9
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,178.3
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.78
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,03,N Current (RMS),A,61.4
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
872253,WALTON,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
872253,WALTON,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.71
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.25
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
872253,WALTON,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.03
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,07,N Current (RMS),A,8.4
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.84
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.16
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.08
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,05,N Current (RMS),A,57.3
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.6
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
872253,WALTON,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
872253,WALTON,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.5
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.01
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.55
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
872253,WALTON,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.75
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.9
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.18
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.47
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.28
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,05,N Current (RMS),A,47.6
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.0
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.49
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.58
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
872253,WALTON,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
872253,WALTON,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.4
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.65
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.06
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
872253,WALTON,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.42
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.7
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.38
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.18
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.88
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.18
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.32
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
872253,WALTON,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
872253,WALTON,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.37
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.59
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.71
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
872253,WALTON,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.48
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.92
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.3
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,05,N Current (RMS),A,57.6
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.0
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.9
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
872253,WALTON,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
872253,WALTON,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
872253,WALTON,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.66
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.6
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.02
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.57
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,05,N Current (RMS),A,84.1
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,143.7
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.57
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,04,N Current (RMS),A,40.1
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
872253,WALTON,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
872253,WALTON,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.2
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.51
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
872253,WALTON,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.48
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.61
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.46
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.32
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.38
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
872253,WALTON,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
872253,WALTON,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.14
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
872253,WALTON,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.46
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.3
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.1
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.85
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.38
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.88
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
872253,WALTON,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
872253,WALTON,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.85
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
872253,WALTON,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.42
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.7
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.73
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.57
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.3
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,05,N Current (RMS),A,42.2
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
