Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
872253,WALTON,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
872253,WALTON,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,15.7
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.87
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
872253,WALTON,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.47
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.7
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.7
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.79
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.17
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.79
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
872253,WALTON,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
872253,WALTON,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.79
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
872253,WALTON,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.4
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.81
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.93
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.81
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,05,N Current (RMS),A,42.3
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
872253,WALTON,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
872253,WALTON,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.99
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
872253,WALTON,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.36
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,07,N Current (RMS),A,1.6
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.9
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.17
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.39
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
872253,WALTON,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
872253,WALTON,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
872253,WALTON,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.43
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.77
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.51
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.19
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.6
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
872253,WALTON,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
872253,WALTON,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.77
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
872253,WALTON,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,07,N Current (RMS),A,1.8
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.18
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.94
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,05,N Current (RMS),A,40.9
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,03,N Current (RMS),A,51.4
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
872253,WALTON,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
872253,WALTON,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.49
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
872253,WALTON,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.66
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.89
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.86
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
872253,WALTON,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
872253,WALTON,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
872253,WALTON,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.52
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.56
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
872253,WALTON,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
872253,WALTON,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
872253,WALTON,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.38
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.4
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.18
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,05,N Current (RMS),A,37.3
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
872253,WALTON,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
872253,WALTON,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.3
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
872253,WALTON,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.44
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.71
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.55
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,05,N Current (RMS),A,39.2
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.4
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
