Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
872253,WALTON,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
872253,WALTON,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.78
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
872253,WALTON,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.59
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.64
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.97
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
872253,WALTON,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
872253,WALTON,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
872253,WALTON,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.52
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.4
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.65
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
872253,WALTON,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
872253,WALTON,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
872253,WALTON,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.45
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,07,N Current (RMS),A,1.7
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.66
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.57
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,05,N Current (RMS),A,43.1
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.5
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
872253,WALTON,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
872253,WALTON,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
872253,WALTON,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.42
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,07,N Current (RMS),A,1.6
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.56
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.12
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,05,N Current (RMS),A,53.6
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.9
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
872253,WALTON,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
872253,WALTON,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
872253,WALTON,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.48
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.4
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.7
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.17
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,05,N Current (RMS),A,30.0
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
872253,WALTON,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
872253,WALTON,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
872253,WALTON,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,07,N Current (RMS),A,1.8
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.9
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.24
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.2
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
872253,WALTON,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
872253,WALTON,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
872253,WALTON,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.37
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,07,N Current (RMS),A,1.5
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.7
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.32
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,05,N Current (RMS),A,30.0
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
872253,WALTON,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
872253,WALTON,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
872253,WALTON,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.34
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,07,N Current (RMS),A,1.6
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.69
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.11
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,05,N Current (RMS),A,30.5
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.2
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
872253,WALTON,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
872253,WALTON,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.19
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
872253,WALTON,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.46
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,07,N Current (RMS),A,1.6
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.11
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.39
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,05,N Current (RMS),A,43.8
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.8
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
