Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
872253,WALTON,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
872253,WALTON,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.7
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
872253,WALTON,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.4
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.2
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.48
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.52
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,05,N Current (RMS),A,35.1
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
872253,WALTON,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
872253,WALTON,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
872253,WALTON,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.43
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.6
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.6
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.13
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,05,N Current (RMS),A,34.0
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
872253,WALTON,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
872253,WALTON,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
872253,WALTON,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.34
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.7
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.33
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.39
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.36
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,05,N Current (RMS),A,25.6
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
872253,WALTON,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
872253,WALTON,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
872253,WALTON,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.41
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.6
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.07
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.56
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,05,N Current (RMS),A,31.7
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.2
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.7
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
872253,WALTON,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
872253,WALTON,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
872253,WALTON,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.6
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.87
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.24
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.31
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
872253,WALTON,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
872253,WALTON,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
872253,WALTON,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.52
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.8
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.59
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.43
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,05,N Current (RMS),A,27.5
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
872253,WALTON,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
872253,WALTON,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
872253,WALTON,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.8
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.56
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.8
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.16
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,05,N Current (RMS),A,26.5
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
872253,WALTON,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
872253,WALTON,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
872253,WALTON,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.41
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.36
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.47
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.12
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,05,N Current (RMS),A,26.3
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
872253,WALTON,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
872253,WALTON,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
872253,WALTON,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.4
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,07,N Current (RMS),A,1.9
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.51
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.69
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.63
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.3
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.9
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
