Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
872253,WALTON,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
872253,WALTON,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
872253,WALTON,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.72
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,07,N Current (RMS),A,2.8
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.95
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
872253,WALTON,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
872253,WALTON,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
872253,WALTON,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.6
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,07,N Current (RMS),A,3.1
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.3
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,6.0
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.32
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.51
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.79
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
872253,WALTON,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
872253,WALTON,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.46
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
872253,WALTON,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.41
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,07,N Current (RMS),A,1.7
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.4
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.4
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.32
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,05,N Current (RMS),A,30.2
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
872253,WALTON,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
872253,WALTON,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
872253,WALTON,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.4
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.6
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.62
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.57
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,05,N Current (RMS),A,48.3
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.61
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
872253,WALTON,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
872253,WALTON,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
872253,WALTON,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.51
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.39
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.56
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.95
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,05,N Current (RMS),A,45.0
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.9
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
872253,WALTON,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
872253,WALTON,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
872253,WALTON,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.51
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.8
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.61
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.87
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,05,N Current (RMS),A,59.3
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
872253,WALTON,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
872253,WALTON,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.85
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
872253,WALTON,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.48
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.25
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.82
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,05,N Current (RMS),A,63.4
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.2
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,02,N Current (RMS),A,57.7
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
872253,WALTON,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
872253,WALTON,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.31
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
872253,WALTON,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.37
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.7
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.72
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.39
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.14
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,05,N Current (RMS),A,61.4
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,118.6
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.55
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,02,N Current (RMS),A,64.6
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
872253,WALTON,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
872253,WALTON,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.71
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
872253,WALTON,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.38
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.6
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.8
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.75
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.96
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,05,N Current (RMS),A,73.4
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,134.5
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.53
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
