Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,02,N Current (RMS),A,46.0
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
872253,WALTON,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
872253,WALTON,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.38
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.84
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
872253,WALTON,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.45
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.3
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.2
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.83
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.19
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,05,N Current (RMS),A,62.0
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.1
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,122.8
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
872253,WALTON,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
872253,WALTON,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
872253,WALTON,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.19
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.39
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.98
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,05,N Current (RMS),A,66.2
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,126.2
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.91
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,02,N Current (RMS),A,59.8
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
872253,WALTON,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
872253,WALTON,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.79
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.16
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
872253,WALTON,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.44
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.3
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.5
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.99
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.37
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,05,N Current (RMS),A,64.2
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,127.8
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,02,N Current (RMS),A,60.3
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
872253,WALTON,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
872253,WALTON,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.61
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
872253,WALTON,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.39
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.1
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,8.3
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.91
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.21
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,05,N Current (RMS),A,54.0
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.0
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.98
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,03,N Current (RMS),A,40.3
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.56
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,02,N Current (RMS),A,57.3
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
872253,WALTON,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
872253,WALTON,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.88
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
872253,WALTON,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.41
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.2
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.24
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,05,N Current (RMS),A,60.4
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,123.3
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.19
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,02,N Current (RMS),A,59.4
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
872253,WALTON,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
872253,WALTON,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,64.79
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.82
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
872253,WALTON,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.52
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.38
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.06
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.38
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,05,N Current (RMS),A,63.6
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,128.1
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.24
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,02,N Current (RMS),A,54.6
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
872253,WALTON,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
872253,WALTON,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.2
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,62.06
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.5
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
872253,WALTON,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.45
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.4
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,6.0
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.61
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.4
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.43
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,05,N Current (RMS),A,48.2
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.0
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.41
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,02,N Current (RMS),A,73.8
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
872253,WALTON,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
872253,WALTON,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.07
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.2
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
872253,WALTON,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.42
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,07,N Current (RMS),A,1.8
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.9
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.45
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.31
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.75
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,05,N Current (RMS),A,53.2
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.8
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,121.2
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.94
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,02,N Current (RMS),A,61.2
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
872253,WALTON,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
872253,WALTON,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.98
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.35
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
872253,WALTON,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.48
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,07,N Current (RMS),A,5.6
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.6
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.1
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.24
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.66
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.17
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,05,N Current (RMS),A,62.4
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,126.9
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,02,N Current (RMS),A,57.0
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
872253,WALTON,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
872253,WALTON,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.3
