Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.79
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
872253,WALTON,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.46
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.16
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.41
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.78
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,05,N Current (RMS),A,57.6
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.4
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.01
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,02,N Current (RMS),A,62.2
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
872253,WALTON,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
872253,WALTON,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.64
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.55
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
872253,WALTON,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.52
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,07,N Current (RMS),A,5.9
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.2
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.8
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,14.7
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.3
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.23
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,05,N Current (RMS),A,50.3
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,02,N Current (RMS),A,60.1
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
872253,WALTON,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
872253,WALTON,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.19
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
872253,WALTON,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.39
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.4
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.6
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.25
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.49
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,05,N Current (RMS),A,43.9
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,02,N Current (RMS),A,51.3
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
872253,WALTON,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
872253,WALTON,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
872253,WALTON,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.36
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,07,N Current (RMS),A,2.7
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.9
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,5.2
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.67
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.08
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,05,N Current (RMS),A,55.8
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,106.3
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
872253,WALTON,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
872253,WALTON,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
872253,WALTON,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.9
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.25
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.92
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,05,N Current (RMS),A,55.2
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.4
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
872253,WALTON,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
872253,WALTON,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.7
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
872253,WALTON,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,07,N Current (RMS),A,2.7
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.6
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,5.0
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.91
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.56
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.83
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,05,N Current (RMS),A,61.1
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,109.5
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
872253,WALTON,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
872253,WALTON,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
872253,WALTON,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.93
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.3
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.58
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
872253,WALTON,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
872253,WALTON,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
872253,WALTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.55
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.32
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.87
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
872253,WALTON,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
872253,WALTON,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,16.2
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
872253,WALTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,07,N Current (RMS),A,8.9
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.2
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,5.3
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.58
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,29.3
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
872253,WALTON,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
872253,WALTON,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
