Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.94
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
872253,WALTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.27
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,07,N Current (RMS),A,8.5
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.62
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.18
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
872253,WALTON,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
872253,WALTON,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.28
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
872253,WALTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.89
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,07,N Current (RMS),A,4.1
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.89
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,29.5
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.23
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
872253,WALTON,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
872253,WALTON,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,16.4
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
872253,WALTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.98
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,07,N Current (RMS),A,4.1
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.02
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.73
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,29.6
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
872253,WALTON,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
872253,WALTON,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,16.5
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
872253,WALTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.9
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.7
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.01
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.07
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,29.8
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.82
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.1
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
872253,WALTON,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
872253,WALTON,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,16.5
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
872253,WALTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,07,N Current (RMS),A,6.0
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.6
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.15
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.02
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
872253,WALTON,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
872253,WALTON,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,16.5
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.76
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
872253,WALTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.04
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,07,N Current (RMS),A,11.2
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.6
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.46
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.61
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.84
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,37.5
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
872253,WALTON,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
872253,WALTON,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.17
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
872253,WALTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.28
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,07,N Current (RMS),A,9.3
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.91
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.33
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,33.1
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.77
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
872253,WALTON,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
872253,WALTON,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.65
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
872253,WALTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.6
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,07,N Current (RMS),A,13.3
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.14
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.7
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,33.8
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
872253,WALTON,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
872253,WALTON,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.32
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
872253,WALTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,07,N Current (RMS),A,5.8
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.52
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,32.2
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.18
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
872253,WALTON,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
872253,WALTON,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.55
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
