Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
872253,WALTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.87
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.71
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.43
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.27
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,34.2
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.29
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.03
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,45.9
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
872253,WALTON,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
872253,WALTON,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.55
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
872253,WALTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.96
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,07,N Current (RMS),A,4.2
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.2
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,5.4
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.48
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.95
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,34.7
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.97
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.64
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.61
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
872253,WALTON,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
872253,WALTON,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.2
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.31
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
872253,WALTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,07,N Current (RMS),A,3.9
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.7
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.42
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.93
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.63
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.59
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
872253,WALTON,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
872253,WALTON,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.39
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
872253,WALTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.95
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.77
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.1
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,42.6
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,44.5
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
872253,WALTON,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.96
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.03
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.27
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
872253,WALTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.69
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.1
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.22
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,47.4
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.64
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.89
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.7
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,47.2
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
872253,WALTON,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
872253,WALTON,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.73
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.5
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.62
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
872253,WALTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.82
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.37
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.31
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,50.6
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.65
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.79
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,114.8
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,46.7
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
872253,WALTON,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
872253,WALTON,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.83
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.9
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.54
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
872253,WALTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.8
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.65
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.99
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,48.0
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.91
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.2
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,54.6
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
872253,WALTON,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
872253,WALTON,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,79.5
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.97
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
872253,WALTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.1
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.74
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.59
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.83
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,64.4
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,136.4
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,38.7
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
872253,WALTON,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
872253,WALTON,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.9
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.55
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
872253,WALTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.0
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,5.3
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.44
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.67
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,61.3
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,115.4
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.65
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,75.4
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,163.8
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,34.9
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
872253,WALTON,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
872253,WALTON,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.71
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.53
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.88
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
872253,WALTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
