Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.31
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.78
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.33
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,57.3
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.4
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.22
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.01
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.03
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,52.8
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,141.7
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
872253,WALTON,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
872253,WALTON,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.52
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.4
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.87
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
872253,WALTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,07,N Current (RMS),A,4.2
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.2
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,5.4
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.29
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.32
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,49.8
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.7
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.2
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.57
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.3
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,56.6
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,144.5
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.2
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
872253,WALTON,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
872253,WALTON,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.32
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.53
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
872253,WALTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,07,N Current (RMS),A,4.9
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,6.0
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,7.9
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.65
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.47
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,53.3
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.9
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.44
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.45
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.2
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.47
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,59.2
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.8
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,52.9
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
872253,WALTON,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
872253,WALTON,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.35
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.72
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.91
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
872253,WALTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,07,N Current (RMS),A,4.8
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.7
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,7.4
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.22
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.55
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,52.5
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,110.3
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.1
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.81
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.03
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.6
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
872253,WALTON,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
872253,WALTON,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.89
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.75
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.52
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
872253,WALTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,07,N Current (RMS),A,4.3
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.1
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,5.1
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.69
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.25
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.91
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,51.8
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,103.8
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.37
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.19
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,127.9
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
872253,WALTON,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
872253,WALTON,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.53
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.87
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.92
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
872253,WALTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,07,N Current (RMS),A,6.0
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.54
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.89
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.39
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,47.9
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.5
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.74
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.03
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.08
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,127.2
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.4
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.4
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
872253,WALTON,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
872253,WALTON,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.75
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.88
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.33
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
872253,WALTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.19
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,07,N Current (RMS),A,26.1
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.0
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.11
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.32
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.92
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,45.5
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.4
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.14
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.84
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.7
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.33
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.3
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,112.4
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.2
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
872253,WALTON,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
872253,WALTON,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.37
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.83
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.36
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
872253,WALTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.04
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,07,N Current (RMS),A,37.9
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.3
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.99
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.84
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.49
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,49.0
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.9
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.45
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.53
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.9
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,61.7
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,163.6
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
872253,WALTON,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
872253,WALTON,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.21
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.5
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.13
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
872253,WALTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.41
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,07,N Current (RMS),A,5.4
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.98
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.93
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.5
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,49.7
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,128.8
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.9
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.82
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.98
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.39
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,47.1
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,143.5
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.1
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
872253,WALTON,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
872253,WALTON,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,88.97
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.41
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
872253,WALTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
