Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,07,N Current (RMS),A,5.2
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.9
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.07
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.07
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.66
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,62.7
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,142.5
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.4
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.7
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.55
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.75
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.9
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.9
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.84
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,55.3
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
872253,WALTON,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
872253,WALTON,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,97.45
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.72
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.54
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
872253,WALTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.16
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,07,N Current (RMS),A,5.1
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.37
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.42
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.64
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,68.7
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,166.2
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.0
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.4
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.77
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.05
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.13
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,43.0
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,118.2
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.2
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,51.1
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.17
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.2
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
872253,WALTON,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
872253,WALTON,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.84
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.95
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.06
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
872253,WALTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,07,N Current (RMS),A,5.2
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.2
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.37
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.32
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.47
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,49.4
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,129.8
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.9
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.79
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.87
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.83
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.99
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,130.8
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,124.0
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.5
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,43.9
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.3
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
872253,WALTON,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
872253,WALTON,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.55
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.5
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.69
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
872253,WALTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,07,N Current (RMS),A,5.6
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.6
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.72
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.78
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.96
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,52.5
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,138.8
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.7
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.7
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.57
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.95
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.62
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,133.4
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.2
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.99
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,47.1
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
872253,WALTON,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
872253,WALTON,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.22
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.36
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.05
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
872253,WALTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.6
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.6
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.28
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.81
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.69
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,44.2
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.8
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.41
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.62
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.57
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,141.7
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.77
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,43.7
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
872253,WALTON,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
872253,WALTON,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.77
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.02
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.85
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
872253,WALTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,07,N Current (RMS),A,5.1
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.19
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.26
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.5
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,49.0
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,125.7
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.3
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.33
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.29
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.46
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
872253,WALTON,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
872253,WALTON,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.31
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.43
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.37
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
872253,WALTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.24
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,07,N Current (RMS),A,7.7
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.9
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.94
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.42
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,49.1
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,127.8
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.17
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.23
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.3
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.7
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.56
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.03
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
872253,WALTON,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
872253,WALTON,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.18
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.29
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.39
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
872253,WALTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.73
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.2
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.25
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.69
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,58.8
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,153.1
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,123.4
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.44
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.99
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.04
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,48.9
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.82
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.18
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
872253,WALTON,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
872253,WALTON,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.71
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.26
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.95
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
872253,WALTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.52
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,07,N Current (RMS),A,7.9
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.4
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,40.68
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.32
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.22
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,72.3
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,167.7
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.7
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.13
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.26
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.4
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
872253,WALTON,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
872253,WALTON,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.83
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.77
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.07
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
872253,WALTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.17
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.33
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,07,N Current (RMS),A,7.4
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
