Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.26
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.41
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.8
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,90.4
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,190.2
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.5
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.05
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.46
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,71.0
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,139.9
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.95
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,45.8
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
872253,WALTON,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
872253,WALTON,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,16.5
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.57
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.6
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.95
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
872253,WALTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.1
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.62
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.7
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,72.2
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,164.9
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.5
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.55
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.82
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.3
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
872253,WALTON,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
872253,WALTON,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.3
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.56
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.44
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
872253,WALTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.3
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,40.42
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.95
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.41
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,84.7
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,165.9
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.12
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.11
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,55.1
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
872253,WALTON,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
872253,WALTON,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.17
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.96
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.3
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
872253,WALTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.89
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.16
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.76
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.86
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,57.3
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,124.6
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,107.5
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.85
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.21
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.83
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
872253,WALTON,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
872253,WALTON,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.33
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.56
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.86
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
872253,WALTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.1
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,07,N Current (RMS),A,7.4
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.2
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.82
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.53
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.67
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,48.3
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,111.1
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.42
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
872253,WALTON,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
872253,WALTON,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.67
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.3
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.39
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
872253,WALTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.91
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,07,N Current (RMS),A,7.0
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.52
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.73
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.44
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,51.4
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,114.9
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.9
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.97
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
872253,WALTON,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
872253,WALTON,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.86
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.35
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.93
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
872253,WALTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,07,N Current (RMS),A,3.1
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.75
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.18
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,75.7
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,140.6
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.45
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.99
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
872253,WALTON,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
872253,WALTON,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.05
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.22
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.23
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
872253,WALTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.85
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.19
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.23
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.58
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,55.7
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,117.5
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,37.9
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
872253,WALTON,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
872253,WALTON,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.09
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.08
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
872253,WALTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.83
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,07,N Current (RMS),A,2.8
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.55
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.39
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,54.2
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.4
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.81
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,38.1
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
872253,WALTON,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
872253,WALTON,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.51
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
872253,WALTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.88
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.02
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.08
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.07
