Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,42.2
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.31
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
872253,WALTON,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.76
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
872253,WALTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.14
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.72
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.37
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,39.6
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.1
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
872253,WALTON,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
872253,WALTON,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.5
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.95
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.08
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.14
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
872253,WALTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,07,N Current (RMS),A,4.1
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.64
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.2
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,52.2
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,108.7
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.82
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,51.6
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
872253,WALTON,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
872253,WALTON,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.68
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.83
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
872253,WALTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.23
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,07,N Current (RMS),A,5.7
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.09
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.15
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,51.1
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.4
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
872253,WALTON,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872253,WALTON,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.07
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
872253,WALTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.84
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,07,N Current (RMS),A,2.7
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.03
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.05
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.75
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.4
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
872253,WALTON,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
872253,WALTON,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.78
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.49
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
872253,WALTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.79
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.12
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.02
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,41.2
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.9
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
872253,WALTON,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
872253,WALTON,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.01
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.96
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
872253,WALTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,07,N Current (RMS),A,5.7
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.28
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.15
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.31
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,33.5
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.66
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
872253,WALTON,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
872253,WALTON,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.95
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.45
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
872253,WALTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,07,N Current (RMS),A,4.1
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.3
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.66
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.22
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,47.4
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.0
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.73
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.05
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
872253,WALTON,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
872253,WALTON,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.24
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.11
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
872253,WALTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,07,N Current (RMS),A,3.9
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.94
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.32
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.24
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,34.7
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.6
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.68
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
872253,WALTON,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
872253,WALTON,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.84
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
872253,WALTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,07,N Current (RMS),A,4.1
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.88
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.05
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
