Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
872253,WALTON,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
872253,WALTON,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,16.5
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.69
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.34
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.87
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
872253,WALTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.4
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,07,N Current (RMS),A,6.0
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.08
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.92
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.7
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.12
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.29
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
872253,WALTON,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
872253,WALTON,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.4
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.42
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.25
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.56
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
872253,WALTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,07,N Current (RMS),A,6.5
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.19
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.23
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.8
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,38.5
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.63
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
872253,WALTON,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
872253,WALTON,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,16.4
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.71
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
872253,WALTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,07,N Current (RMS),A,5.3
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.48
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,39.7
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.55
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
872253,WALTON,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
872253,WALTON,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.85
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
872253,WALTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.6
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,07,N Current (RMS),A,9.3
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.68
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,52.6
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.7
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.86
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
872253,WALTON,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
872253,WALTON,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.2
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.08
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
872253,WALTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,07,N Current (RMS),A,6.4
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.63
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,66.0
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.4
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
872253,WALTON,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
872253,WALTON,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.42
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.02
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
872253,WALTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.7
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,07,N Current (RMS),A,11.3
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.1
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.76
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.64
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,47.5
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,57.9
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
872253,WALTON,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
872253,WALTON,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,16.2
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.12
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
872253,WALTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.53
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,07,N Current (RMS),A,5.9
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.95
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.02
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,42.9
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.27
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
872253,WALTON,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
872253,WALTON,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
872253,WALTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.54
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,07,N Current (RMS),A,6.5
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.9
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.4
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,6.3
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.4
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.14
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.37
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
872253,WALTON,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
872253,WALTON,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,16.2
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.6
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
872253,WALTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.03
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,07,N Current (RMS),A,7.0
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.9
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.2
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,9.1
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.61
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.12
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,42.3
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.0
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.52
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
