Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
872253,WALTON,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
872253,WALTON,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.5
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.75
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
872253,WALTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.49
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,07,N Current (RMS),A,7.8
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.1
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,11.9
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.49
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.34
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.98
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,35.5
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.04
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.28
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
872253,WALTON,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.14
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.63
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
872253,WALTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.83
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,07,N Current (RMS),A,12.0
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.04
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.88
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,29.8
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.9
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.01
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,42.3
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
872253,WALTON,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.16
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.09
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
872253,WALTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.31
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,07,N Current (RMS),A,13.5
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.7
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.1
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,6.1
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.13
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.08
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,31.8
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
872253,WALTON,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
872253,WALTON,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
872253,WALTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,07,N Current (RMS),A,5.9
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.16
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.65
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.9
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.45
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,56.1
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
872253,WALTON,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
872253,WALTON,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
872253,WALTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,07,N Current (RMS),A,7.0
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.25
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,33.6
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.93
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
872253,WALTON,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
872253,WALTON,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.97
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.97
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
872253,WALTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,07,N Current (RMS),A,6.7
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.02
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,32.6
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
872253,WALTON,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
872253,WALTON,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.75
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
872253,WALTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.03
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,07,N Current (RMS),A,6.3
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.63
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.19
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,94.2
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,151.8
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
872253,WALTON,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
872253,WALTON,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.49
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.19
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
872253,WALTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,07,N Current (RMS),A,6.2
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.54
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.68
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.09
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,38.16
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,98.7
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,157.8
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
872253,WALTON,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
872253,WALTON,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.51
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
872253,WALTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,07,N Current (RMS),A,6.5
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.51
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.55
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.96
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,41.4
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.45
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.3
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,66.5
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
