Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
872253,WALTON,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
872253,WALTON,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.32
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.76
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
872253,WALTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.85
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,07,N Current (RMS),A,7.3
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.84
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.96
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.72
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,49.4
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.02
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,58.4
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
872253,WALTON,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.2
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.35
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.21
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
872253,WALTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,07,N Current (RMS),A,7.4
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.7
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.98
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.93
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.06
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,39.1
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.05
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.52
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.12
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
872253,WALTON,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
872253,WALTON,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.83
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.67
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
872253,WALTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,07,N Current (RMS),A,5.7
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.61
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.91
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.84
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,35.5
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.6
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.77
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,50.9
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
872253,WALTON,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
872253,WALTON,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.25
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.62
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.77
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
872253,WALTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.45
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,07,N Current (RMS),A,6.7
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,6.1
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,7.8
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.3
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.88
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,40.3
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.8
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.1
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.02
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.8
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.41
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,51.4
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
872253,WALTON,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
872253,WALTON,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.44
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.72
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
872253,WALTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,07,N Current (RMS),A,7.6
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.2
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.11
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.8
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,42.4
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.55
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.55
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.85
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.0
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
872253,WALTON,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
872253,WALTON,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,15.2
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.52
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.98
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
872253,WALTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,07,N Current (RMS),A,5.5
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.55
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.57
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.38
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,43.0
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.6
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.84
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
872253,WALTON,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
872253,WALTON,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,15.0
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.12
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
872253,WALTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,07,N Current (RMS),A,5.1
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.75
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.71
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.07
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,56.9
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.6
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.59
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,42.7
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
872253,WALTON,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
872253,WALTON,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,15.1
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.99
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
872253,WALTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,07,N Current (RMS),A,7.1
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.66
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,46.1
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.26
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
872253,WALTON,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
872253,WALTON,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,15.0
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.88
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.93
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
872253,WALTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.2
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,07,N Current (RMS),A,4.8
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.2
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.07
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,49.6
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.7
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,97.3
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
