Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
872253,WALTON,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
872253,WALTON,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.56
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
872253,WALTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.59
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.46
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.52
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,73.4
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,140.0
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.61
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
872253,WALTON,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
872253,WALTON,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.78
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.63
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
872253,WALTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.4
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.3
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.94
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.67
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.97
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,55.1
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.1
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
872253,WALTON,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
872253,WALTON,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.53
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.81
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
872253,WALTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.37
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,07,N Current (RMS),A,6.8
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.3
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,6.8
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.03
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.63
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.99
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,44.6
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.0
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
872253,WALTON,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
872253,WALTON,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.84
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.28
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
872253,WALTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.4
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.86
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.01
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.5
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,38.3
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.5
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,53.4
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
872253,WALTON,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
872253,WALTON,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
872253,WALTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.51
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.34
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.45
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.73
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.65
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,46.9
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
872253,WALTON,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
872253,WALTON,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.8
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.57
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
872253,WALTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.51
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,07,N Current (RMS),A,1.9
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.78
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.94
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,36.3
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.2
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.82
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,46.3
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.53
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
872253,WALTON,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.8
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.42
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.63
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
872253,WALTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.62
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.25
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.65
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.17
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,30.5
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.18
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.23
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.91
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,50.7
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
872253,WALTON,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
872253,WALTON,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.8
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.15
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
872253,WALTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.75
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.8
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.96
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.65
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,68.5
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,131.2
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.35
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,38.9
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
872253,WALTON,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
872253,WALTON,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.8
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.16
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
872253,WALTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.6
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.6
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.33
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,40.7
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.4
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
