Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
872253,WALTON,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
872253,WALTON,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.32
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
872253,WALTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.5
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,5.7
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.76
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.03
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,57.2
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,43.5
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
872253,WALTON,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
872253,WALTON,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
872253,WALTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.66
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.4
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.01
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.32
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.54
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,47.4
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.9
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.11
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.93
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
872253,WALTON,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
872253,WALTON,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.09
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
872253,WALTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.82
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.6
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.75
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.9
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
872253,WALTON,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
872253,WALTON,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.8
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
872253,WALTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.69
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.8
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.9
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.28
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.08
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,39.9
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.1
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
872253,WALTON,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
872253,WALTON,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,15.0
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.25
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
872253,WALTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,07,N Current (RMS),A,1.7
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.83
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.7
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,40.4
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
872253,WALTON,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
872253,WALTON,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.63
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
872253,WALTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.48
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,07,N Current (RMS),A,1.7
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.7
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.92
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.14
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,33.1
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
872253,WALTON,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
872253,WALTON,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,15.1
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.4
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
872253,WALTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.3
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.03
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.2
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.08
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,52.9
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
872253,WALTON,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
872253,WALTON,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,15.1
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.27
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
872253,WALTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.66
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,07,N Current (RMS),A,1.9
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.66
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.71
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
872253,WALTON,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
872253,WALTON,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,15.1
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
872253,WALTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.1
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,8.3
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.98
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.63
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
872253,WALTON,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
872253,WALTON,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,15.2
