Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
872253,WALTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,07,N Current (RMS),A,2.9
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.8
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,5.0
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.77
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.46
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
872253,WALTON,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
872253,WALTON,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
872253,WALTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.65
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.46
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
872253,WALTON,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
872253,WALTON,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
872253,WALTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.64
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.4
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.49
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.22
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
872253,WALTON,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
872253,WALTON,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
872253,WALTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.72
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,07,N Current (RMS),A,4.2
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,6.0
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,8.1
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.66
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,35.7
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
872253,WALTON,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
872253,WALTON,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
872253,WALTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.45
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.2
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.77
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
872253,WALTON,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
872253,WALTON,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
872253,WALTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.59
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.7
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,7.8
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.18
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.52
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,29.4
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
872253,WALTON,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
872253,WALTON,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
872253,WALTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.76
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.1
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,5.6
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.67
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.05
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,30.9
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
872253,WALTON,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
872253,WALTON,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
872253,WALTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.82
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.8
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.75
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.84
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,42.1
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.9
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.63
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
872253,WALTON,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
872253,WALTON,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.65
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
872253,WALTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.67
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.22
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
872253,WALTON,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
872253,WALTON,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
