Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
872253,WALTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.6
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.63
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
872253,WALTON,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
872253,WALTON,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
872253,WALTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.7
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.44
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,22.8
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
872253,WALTON,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
872253,WALTON,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
872253,WALTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.52
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
872253,WALTON,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
872253,WALTON,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
872253,WALTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.61
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,07,N Current (RMS),A,1.9
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.85
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.96
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,39.5
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
872253,WALTON,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
872253,WALTON,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
872253,WALTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.69
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.4
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.66
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.76
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,42.5
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.1
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.17
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
872253,WALTON,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
872253,WALTON,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
872253,WALTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,07,N Current (RMS),A,1.8
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.45
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
872253,WALTON,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
872253,WALTON,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,15.7
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
872253,WALTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,07,N Current (RMS),A,1.7
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.51
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.33
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,39.3
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
872253,WALTON,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
872253,WALTON,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
872253,WALTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.55
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,07,N Current (RMS),A,4.1
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,6.7
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,9.2
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.95
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.5
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,45.5
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
872253,WALTON,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
872253,WALTON,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
872253,WALTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.66
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.9
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,8.0
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.18
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.5
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,45.1
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
872253,WALTON,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
872253,WALTON,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
