Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
872253,WALTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.9
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,6.5
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.36
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,34.5
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,52.2
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
872253,WALTON,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
872253,WALTON,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.18
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.35
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
872253,WALTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.65
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.7
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,6.4
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.71
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.53
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,46.5
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
872253,WALTON,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
872253,WALTON,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
872253,WALTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.62
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.8
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.91
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.65
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,62.9
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.7
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,109.2
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.23
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
872253,WALTON,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
872253,WALTON,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.54
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
872253,WALTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.65
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,07,N Current (RMS),A,1.9
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.93
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.88
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,65.6
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.7
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
872253,WALTON,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
872253,WALTON,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.05
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
872253,WALTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.68
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,07,N Current (RMS),A,1.9
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.23
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.59
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,74.4
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.9
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,124.6
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
872253,WALTON,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
872253,WALTON,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
872253,WALTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.8
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,6.3
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.3
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.01
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,77.4
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,126.5
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
872253,WALTON,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
872253,WALTON,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,55.23
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
872253,WALTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,07,N Current (RMS),A,3.4
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.3
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,6.9
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.19
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.59
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,84.3
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,136.5
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
872253,WALTON,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
872253,WALTON,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.85
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.16
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
872253,WALTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.3
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.38
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.15
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,80.4
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,130.9
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
872253,WALTON,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
872253,WALTON,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.03
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
872253,WALTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.7
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.09
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.35
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,72.8
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,119.3
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
872253,WALTON,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
872253,WALTON,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.38
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
872253,WALTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
