Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.71
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.7
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.9
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.12
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.87
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,75.4
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.7
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,125.6
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.91
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,46.1
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.36
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
872253,WALTON,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
872253,WALTON,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.4
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.84
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
872253,WALTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,07,N Current (RMS),A,3.1
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.6
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,6.0
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.99
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.05
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.68
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,68.1
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.7
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.52
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,50.6
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
872253,WALTON,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
872253,WALTON,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.82
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.6
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
872253,WALTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,07,N Current (RMS),A,1.8
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.93
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.89
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,72.8
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,122.1
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,53.4
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
872253,WALTON,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
872253,WALTON,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.06
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.41
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
872253,WALTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.59
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.7
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,6.2
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.98
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.06
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,74.6
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,118.4
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,43.0
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.52
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,52.5
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
872253,WALTON,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
872253,WALTON,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.66
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
872253,WALTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.73
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.4
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,7.2
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.34
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.07
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.24
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,70.4
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.1
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.4
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.53
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,51.9
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
872253,WALTON,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
872253,WALTON,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.96
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
872253,WALTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.62
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,07,N Current (RMS),A,3.1
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.3
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,5.8
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.2
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.31
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,72.6
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.7
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.89
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,52.5
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
872253,WALTON,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
872253,WALTON,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.95
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
872253,WALTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.59
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,07,N Current (RMS),A,5.0
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.4
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,11.1
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.84
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.42
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.79
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,58.6
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,117.4
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.42
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.17
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,55.6
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
872253,WALTON,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
872253,WALTON,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.37
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
872253,WALTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.68
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,07,N Current (RMS),A,5.1
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.3
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,11.0
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.23
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.06
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,69.8
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.7
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,122.8
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.08
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,53.6
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.4
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,47.7
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
872253,WALTON,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
872253,WALTON,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.11
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
872253,WALTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.76
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,07,N Current (RMS),A,3.4
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.6
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,6.2
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.52
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.04
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,81.2
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,131.2
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,46.8
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,49.8
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
872253,WALTON,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
872253,WALTON,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,16.2
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.91
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
872253,WALTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.69
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.9
