Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,6.3
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.74
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.89
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,59.3
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,103.6
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.46
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,51.2
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.74
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
872253,WALTON,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
872253,WALTON,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.97
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
872253,WALTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,7.3
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.9
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,9.5
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.87
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.7
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,48.5
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.5
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,52.4
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
872253,WALTON,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
872253,WALTON,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.81
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
872253,WALTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.4
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.7
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.55
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.29
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,50.2
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
872253,WALTON,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872253,WALTON,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
872253,WALTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,07,N Current (RMS),A,4.2
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.2
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,10.0
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.27
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.65
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,59.7
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.3
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.76
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,58.2
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
872253,WALTON,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
872253,WALTON,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
872253,WALTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.55
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,07,N Current (RMS),A,8.3
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.3
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.39
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,64.1
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.6
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.09
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,57.2
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
872253,WALTON,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
872253,WALTON,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,16.4
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.75
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
872253,WALTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.82
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,07,N Current (RMS),A,3.4
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.49
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
872253,WALTON,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,20.4
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.02
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
872253,WALTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.79
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.75
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.05
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,28.6
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
872253,WALTON,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
872253,WALTON,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,20.4
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
872253,WALTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.67
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.7
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.7
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
872253,WALTON,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
872253,WALTON,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,20.2
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
872253,WALTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.64
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,07,N Current (RMS),A,3.1
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.8
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.9
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,27.9
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
872253,WALTON,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
872253,WALTON,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,20.6
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
872253,WALTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.84
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.38
