Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.3
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
872253,WALTON,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
872253,WALTON,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,20.6
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
872253,WALTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.78
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.14
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,35.5
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
872253,WALTON,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
872253,WALTON,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,20.7
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
872253,WALTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.97
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,07,N Current (RMS),A,8.0
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.48
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.62
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,29.4
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.15
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
872253,WALTON,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
872253,WALTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.87
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,07,N Current (RMS),A,11.4
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.8
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.34
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.41
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.12
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
872253,WALTON,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
872253,WALTON,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,20.6
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.82
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
872253,WALTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.06
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,07,N Current (RMS),A,15.0
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.8
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.35
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,32.1
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
872253,WALTON,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
872253,WALTON,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,20.9
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
872253,WALTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.72
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,07,N Current (RMS),A,15.0
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.6
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.79
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.04
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.72
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
872253,WALTON,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
872253,WALTON,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,20.9
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.43
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
872253,WALTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.45
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,07,N Current (RMS),A,5.5
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.2
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
872253,WALTON,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
872253,WALTON,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,20.9
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
872253,WALTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,07,N Current (RMS),A,6.6
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.7
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.06
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.98
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.91
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,39.6
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.4
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.47
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,39.8
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
872253,WALTON,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
872253,WALTON,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.26
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.72
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
872253,WALTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,07,N Current (RMS),A,5.9
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.07
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.5
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
872253,WALTON,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.24
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
872253,WALTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,07,N Current (RMS),A,5.8
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.22
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.44
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.54
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,51.8
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.5
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
