Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
872253,WALTON,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
872253,WALTON,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.62
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.73
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
872253,WALTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,07,N Current (RMS),A,5.9
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.57
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.95
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.83
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,48.5
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,125.4
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.0
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
872253,WALTON,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
872253,WALTON,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.15
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.67
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.84
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
872253,WALTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,07,N Current (RMS),A,5.8
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.71
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.5
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.09
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,57.3
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,130.7
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.5
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.49
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
872253,WALTON,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
872253,WALTON,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.49
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.64
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
872253,WALTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,07,N Current (RMS),A,5.9
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.58
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.55
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.3
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,41.9
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.6
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.75
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
872253,WALTON,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
872253,WALTON,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.52
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.29
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.4
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
872253,WALTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,07,N Current (RMS),A,6.6
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.23
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.7
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.81
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,41.2
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.56
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.54
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.8
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.1
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
872253,WALTON,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
872253,WALTON,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,20.7
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.04
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.64
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.04
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
872253,WALTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,07,N Current (RMS),A,5.1
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.45
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.04
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.44
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,38.0
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.7
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.4
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
872253,WALTON,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
872253,WALTON,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.58
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.23
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
872253,WALTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,07,N Current (RMS),A,6.0
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.9
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.95
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.11
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,53.5
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,126.2
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.9
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.81
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
872253,WALTON,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
872253,WALTON,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.24
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.51
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
872253,WALTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.99
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,07,N Current (RMS),A,10.9
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.53
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.56
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,42.3
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.6
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.52
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.65
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,51.7
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,131.4
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
872253,WALTON,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
872253,WALTON,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.7
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.45
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
872253,WALTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.18
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,07,N Current (RMS),A,11.7
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.8
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.51
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.57
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.7
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,40.4
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.91
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.3
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,56.5
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,135.9
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,53.9
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
872253,WALTON,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
872253,WALTON,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,85.56
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.88
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.15
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
872253,WALTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.66
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,07,N Current (RMS),A,12.9
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.3
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.15
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.26
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.4
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,55.3
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,121.9
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.14
