Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
872253,WALTON,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
872253,WALTON,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.67
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.39
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.5
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
872253,WALTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.47
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,07,N Current (RMS),A,12.3
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.6
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.82
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.39
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.74
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,51.7
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.1
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.44
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.29
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.7
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.74
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,44.5
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.3
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
872253,WALTON,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
872253,WALTON,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,20.9
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.56
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.91
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.65
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
872253,WALTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.8
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,07,N Current (RMS),A,5.9
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.96
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.52
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.83
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,49.5
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.9
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.86
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.22
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,122.7
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
872253,WALTON,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
872253,WALTON,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,20.9
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.42
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.5
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.56
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
872253,WALTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.14
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,07,N Current (RMS),A,7.6
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.26
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.28
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.76
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,48.8
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.2
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.9
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.13
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,123.8
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.62
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
872253,WALTON,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
872253,WALTON,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,20.9
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.05
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.12
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
872253,WALTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.74
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,07,N Current (RMS),A,10.1
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.9
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.8
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.22
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.81
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.41
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,43.6
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.1
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.7
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.99
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,136.7
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.35
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
872253,WALTON,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
872253,WALTON,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.61
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.5
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.49
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
872253,WALTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,07,N Current (RMS),A,8.5
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.98
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.81
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.17
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.47
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,42.0
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.8
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.49
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.66
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.32
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,121.9
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
872253,WALTON,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
872253,WALTON,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,20.7
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.38
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.12
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.85
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
872253,WALTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,07,N Current (RMS),A,5.3
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.85
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,35.88
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.16
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.91
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,55.5
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,149.8
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.3
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.8
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.04
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.23
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.35
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,123.8
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.3
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.86
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
872253,WALTON,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
872253,WALTON,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,20.7
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.18
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.98
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.72
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
872253,WALTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.17
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,07,N Current (RMS),A,5.6
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,41.87
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.9
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.93
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,81.8
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,172.8
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,119.9
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.6
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.87
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.68
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.38
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,118.9
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
872253,WALTON,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
872253,WALTON,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,20.6
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,89.08
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.93
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.97
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
872253,WALTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.18
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.88
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,07,N Current (RMS),A,5.5
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,48.25
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.71
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.34
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,105.8
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,198.5
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.1
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.26
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.78
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.2
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.7
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.07
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.76
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
872253,WALTON,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
872253,WALTON,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,20.5
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.32
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.67
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
872253,WALTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.78
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,07,N Current (RMS),A,5.3
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,42.84
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.54
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.03
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,84.3
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,176.7
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.7
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.41
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.18
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.3
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.3
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
