Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.78
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
872253,WALTON,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
872253,WALTON,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,20.4
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,96.22
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.56
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.04
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
872253,WALTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.63
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,07,N Current (RMS),A,5.0
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.85
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.22
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.97
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.74
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,63.2
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,145.6
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.34
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.73
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.59
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,126.1
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.9
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.89
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.22
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
872253,WALTON,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
872253,WALTON,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,20.3
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,97.85
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.59
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.1
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
872253,WALTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,07,N Current (RMS),A,5.3
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.78
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.3
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.49
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,83.3
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,156.6
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.14
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.81
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.33
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.97
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.3
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
872253,WALTON,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
872253,WALTON,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,20.2
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,100.33
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.96
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.69
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
872253,WALTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.84
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,07,N Current (RMS),A,5.6
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.46
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.65
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,82.5
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,156.6
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.79
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.26
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.43
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.5
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,46.8
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,141.4
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,134.9
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.23
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.69
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
872253,WALTON,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
872253,WALTON,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,20.1
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,104.1
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.12
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.58
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.6
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
872253,WALTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.85
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,07,N Current (RMS),A,5.4
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.86
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,40.94
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.01
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.51
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,79.6
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,169.4
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.45
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.97
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.03
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,138.0
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.8
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,136.7
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.52
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.57
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.51
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,39.8
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
872253,WALTON,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
872253,WALTON,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,20.0
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,108.52
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.34
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.71
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.3
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
872253,WALTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.16
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,07,N Current (RMS),A,5.2
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.9
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.44
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.63
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.13
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,70.2
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,175.3
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,111.2
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.38
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.54
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.1
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,67.4
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.6
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.5
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,157.1
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.88
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.23
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.52
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
872253,WALTON,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
872253,WALTON,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,19.8
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,105.58
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.56
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.55
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.8
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
872253,WALTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.17
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.85
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,07,N Current (RMS),A,6.1
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,44.63
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.51
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.98
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,81.2
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,185.7
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,130.8
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.23
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.49
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.79
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.71
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.7
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,122.4
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.3
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.55
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.46
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.23
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,54.6
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,139.0
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
872253,WALTON,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
872253,WALTON,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,19.6
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,118.98
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.81
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.32
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,491.8
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
872253,WALTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.2
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.66
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,07,N Current (RMS),A,5.6
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,6.0
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,8.2
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.17
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,53.7
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.94
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.5
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,88.5
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,222.3
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,138.2
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,127.7
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.69
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.39
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.93
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,55.0
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,149.0
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.31
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.66
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.09
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,53.4
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,124.6
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
872253,WALTON,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
872253,WALTON,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,19.4
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,120.8
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.61
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.17
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.4
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.4
872253,WALTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.24
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.93
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,07,N Current (RMS),A,4.7
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.91
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,68.67
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.94
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.5
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,157.5
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,283.6
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,41.03
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.1
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.44
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,54.6
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,169.3
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
872253,WALTON,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
872253,WALTON,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,19.2
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,137.04
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.63
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.73
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,213.2
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,564.9
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
872253,WALTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.21
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.09
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,07,N Current (RMS),A,5.3
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.2
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.54
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,62.75
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.97
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.54
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,128.8
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,258.7
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.6
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,154.3
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.9
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.46
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.65
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.19
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,62.7
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,191.0
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.73
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.62
