Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
872253,WALTON,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
872253,WALTON,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,19.0
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,142.97
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.01
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.02
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,211.6
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,585.8
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
872253,WALTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.18
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.55
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,50.9
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.07
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.43
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,84.3
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,209.2
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,115.6
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,138.0
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.3
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.0
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.11
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,144.7
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,139.8
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.2
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.69
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,43.5
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.6
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
872253,WALTON,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
872253,WALTON,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,18.9
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,116.97
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.97
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.56
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.1
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
872253,WALTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,07,N Current (RMS),A,4.7
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,39.91
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.98
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.09
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,63.4
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,166.4
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.2
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.4
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,39.17
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.49
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,163.6
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.8
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,131.1
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.73
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.9
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,53.8
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,116.2
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,50.3
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
872253,WALTON,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
872253,WALTON,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,18.8
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,116.18
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.12
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.1
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.8
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
872253,WALTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.75
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,07,N Current (RMS),A,13.2
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.4
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,44.63
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.32
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.69
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,75.1
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,186.3
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.8
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,128.8
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,39.35
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.25
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.54
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,164.4
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,123.6
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.14
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
872253,WALTON,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
872253,WALTON,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,18.7
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,113.57
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.84
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.87
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.1
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
872253,WALTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.76
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,07,N Current (RMS),A,12.9
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.7
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.95
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.06
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.43
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,64.8
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,164.8
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,131.6
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.4
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.89
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.84
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.34
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,54.1
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,157.7
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.6
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.87
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
872253,WALTON,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
872253,WALTON,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,18.6
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,105.14
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.88
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.32
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.8
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
872253,WALTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.6
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,07,N Current (RMS),A,12.9
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.3
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.01
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.6
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.29
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.6
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,48.8
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,128.2
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,106.5
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.88
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.05
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.82
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,136.9
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.82
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.38
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.94
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
872253,WALTON,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
872253,WALTON,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,18.5
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,91.45
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.61
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.71
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
872253,WALTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,07,N Current (RMS),A,5.3
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.17
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.1
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.71
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.12
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,42.4
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,121.9
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.3
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.75
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.71
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.36
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,50.1
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,129.5
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.99
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.18
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,46.9
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.5
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
872253,WALTON,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
872253,WALTON,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,18.5
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,90.55
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.92
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.17
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
872253,WALTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,07,N Current (RMS),A,4.2
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.3
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.01
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.88
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,47.8
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,123.9
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.2
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.59
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.67
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.72
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,48.6
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,131.6
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.35
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.86
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.75
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,120.3
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,100.2
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
872253,WALTON,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
872253,WALTON,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,18.4
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,97.73
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.1
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.72
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
872253,WALTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.21
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.03
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,07,N Current (RMS),A,3.4
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.24
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,39.57
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.2
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.09
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,70.3
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,165.9
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,114.1
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.36
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,58.7
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,127.0
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.72
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.18
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.6
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
872253,WALTON,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
872253,WALTON,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,18.4
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.28
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.4
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
872253,WALTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.38
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.89
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.85
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,64.4
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,144.8
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.27
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.42
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.49
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.98
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,50.8
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
