Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
872253,WALTON,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,18.3
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,96.64
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.7
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.17
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
872253,WALTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.21
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.95
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.09
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.68
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,82.5
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,162.1
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.21
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.05
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.79
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.82
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.9
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
872253,WALTON,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
872253,WALTON,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,18.2
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,97.47
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.35
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
872253,WALTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.35
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,07,N Current (RMS),A,7.6
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.03
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.7
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.01
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.12
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,62.9
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,148.3
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.6
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.59
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
872253,WALTON,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
872253,WALTON,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,18.1
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,84.82
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.62
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
872253,WALTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.4
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,35.11
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.3
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.81
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,58.0
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,145.1
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.7
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.3
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.7
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.39
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
872253,WALTON,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
872253,WALTON,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,18.1
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.55
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.51
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.35
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
872253,WALTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,07,N Current (RMS),A,4.5
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.26
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.28
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,56.6
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,140.6
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.0
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.83
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.05
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.49
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.68
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
872253,WALTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.03
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
872253,WALTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.74
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.3
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
872253,WALTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.93
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.14
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
872253,WALTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.74
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.4
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.1
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.72
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,44.2
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.4
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.7
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.4
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.51
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.86
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.6
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
872253,WALTON,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
872253,WALTON,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,16.2
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.87
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.98
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.16
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
872253,WALTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.86
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,07,N Current (RMS),A,2.7
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.42
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.03
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.57
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,39.9
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.5
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.3
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.1
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.73
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.61
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
872253,WALTON,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
872253,WALTON,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.88
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.35
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.86
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
872253,WALTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.94
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.19
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.51
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.96
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.64
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.12
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.06
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.63
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
872253,WALTON,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
872253,WALTON,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.8
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.29
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
872253,WALTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,07,N Current (RMS),A,4.3
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.4
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,5.8
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.94
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.37
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.91
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,53.6
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.4
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.66
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.41
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.73
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
872253,WALTON,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
872253,WALTON,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.55
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.46
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
872253,WALTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,07,N Current (RMS),A,5.7
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,7.7
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.2
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,10.1
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.29
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.74
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,45.8
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,109.6
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.91
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
