Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
872253,WALTON,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
872253,WALTON,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.87
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.69
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.48
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
872253,WALTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,07,N Current (RMS),A,6.5
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.8
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,11.6
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.48
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.42
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.59
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,45.0
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.9
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.97
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.86
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
872253,WALTON,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
872253,WALTON,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.9
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.42
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
872253,WALTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,07,N Current (RMS),A,4.2
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.6
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,5.6
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.61
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.73
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.02
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.67
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.9
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.48
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.26
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,49.9
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,50.0
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
872253,WALTON,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
872253,WALTON,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.28
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.46
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
872253,WALTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.4
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.44
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.32
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,44.6
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.9
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.15
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.57
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,114.8
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.55
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,49.2
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
872253,WALTON,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872253,WALTON,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,15.2
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.49
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.58
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
872253,WALTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,07,N Current (RMS),A,3.9
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.72
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.84
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.19
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,44.9
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.9
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.08
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.2
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.27
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.49
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,44.6
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
872253,WALTON,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,15.1
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.52
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.82
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
872253,WALTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.15
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,07,N Current (RMS),A,11.3
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.8
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.73
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.15
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.7
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,47.2
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.2
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.27
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,119.4
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
872253,WALTON,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
872253,WALTON,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.91
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.73
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.7
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
872253,WALTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.5
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,07,N Current (RMS),A,9.5
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.1
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.8
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.42
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.7
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.39
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,43.5
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.7
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.1
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,101.4
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.29
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,47.1
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.5
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
872253,WALTON,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
872253,WALTON,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.8
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.1
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.65
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.7
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
872253,WALTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.54
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,07,N Current (RMS),A,6.4
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.39
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.45
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.92
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,50.4
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.9
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.9
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,115.0
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.28
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.29
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
872253,WALTON,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
872253,WALTON,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.6
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.95
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.11
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.75
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
872253,WALTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.5
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.37
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.64
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,55.7
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,101.9
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,121.6
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.7
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.33
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.86
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,40.1
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
872253,WALTON,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
872253,WALTON,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.4
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.73
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.84
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.71
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
872253,WALTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.05
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.64
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.17
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.79
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,71.8
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,113.5
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,143.4
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.65
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.71
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.19
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.72
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
