Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
872253,WALTON,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
872253,WALTON,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.3
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.2
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.19
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
872253,WALTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,07,N Current (RMS),A,6.4
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.51
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.33
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.49
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,117.8
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,100.5
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.9
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.86
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.9
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.72
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,129.4
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
872253,WALTON,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
872253,WALTON,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,14.2
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,87.31
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.13
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.39
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
872253,WALTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.24
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,07,N Current (RMS),A,5.7
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.63
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.68
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.5
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.1
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.52
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.15
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,80.8
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.2
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,45.7
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
872253,WALTON,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
872253,WALTON,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,14.1
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,77.56
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.45
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.18
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
872253,WALTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.13
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.64
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.81
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,95.5
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,164.0
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.79
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.46
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.72
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.53
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.54
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,74.9
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.9
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,50.9
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
872253,WALTON,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
872253,WALTON,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,14.0
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.91
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.78
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.75
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
872253,WALTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.96
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.1
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.01
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.13
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.75
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,50.0
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,117.5
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.4
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,106.3
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.78
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,67.9
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
872253,WALTON,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
872253,WALTON,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,13.8
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,83.68
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.6
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.77
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
872253,WALTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.1
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.45
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.55
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.13
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,63.7
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,134.0
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.28
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.65
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
872253,WALTON,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
872253,WALTON,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,13.7
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.6
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.11
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.96
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
872253,WALTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,07,N Current (RMS),A,4.2
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.2
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.66
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.77
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.23
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,52.5
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,111.3
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.04
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,48.3
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
872253,WALTON,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
872253,WALTON,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.6
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.95
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.71
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
872253,WALTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.93
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,07,N Current (RMS),A,3.1
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.99
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.34
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.1
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.48
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.96
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
872253,WALTON,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
872253,WALTON,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.5
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.97
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.36
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
872253,WALTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.96
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.96
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.53
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.32
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,48.3
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.5
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.2
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.82
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.73
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
872253,WALTON,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
872253,WALTON,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.5
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.15
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.22
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
872253,WALTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,07,N Current (RMS),A,5.6
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.8
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.9
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,7.9
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.62
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.78
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,65.4
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,122.7
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.68
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.48
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
