Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
872253,WALTON,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
872253,WALTON,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.4
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.56
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
872253,WALTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.79
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,07,N Current (RMS),A,2.9
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.35
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.99
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,38.6
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.9
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
872253,WALTON,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
872253,WALTON,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.4
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.16
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
872253,WALTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.77
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,07,N Current (RMS),A,3.4
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.64
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.29
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.11
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,37.6
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.7
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.61
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,46.7
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
872253,WALTON,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
872253,WALTON,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.4
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.8
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
872253,WALTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.9
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,07,N Current (RMS),A,4.3
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.58
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.92
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.86
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
872253,WALTON,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
872253,WALTON,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.5
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
872253,WALTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.82
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.4
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.85
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.29
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.6
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
872253,WALTON,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
872253,WALTON,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.5
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
872253,WALTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.76
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,07,N Current (RMS),A,2.9
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.8
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.45
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.37
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,34.3
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.9
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
872253,WALTON,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
872253,WALTON,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.6
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
872253,WALTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.82
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.7
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.96
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.32
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,31.9
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.7
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
872253,WALTON,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
872253,WALTON,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.7
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
872253,WALTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.68
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.2
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.98
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
872253,WALTON,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
872253,WALTON,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.8
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.28
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
872253,WALTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.51
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.6
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.93
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
872253,WALTON,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
872253,WALTON,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.9
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
872253,WALTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.55
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,07,N Current (RMS),A,1.8
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.33
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,38.2
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
872253,WALTON,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
872253,WALTON,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.9
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
