Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
872253,WALTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.9
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.4
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.75
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
872253,WALTON,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
872253,WALTON,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,14.0
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
872253,WALTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.59
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,07,N Current (RMS),A,2.7
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.67
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
872253,WALTON,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
872253,WALTON,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,14.1
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
872253,WALTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.59
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,07,N Current (RMS),A,2.7
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.69
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,25.4
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
872253,WALTON,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
872253,WALTON,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,14.2
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
872253,WALTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.6
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,07,N Current (RMS),A,2.8
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.11
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
872253,WALTON,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
872253,WALTON,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,14.3
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
872253,WALTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.7
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.1
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.6
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.01
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.32
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
872253,WALTON,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
872253,WALTON,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,14.4
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
872253,WALTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.9
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.26
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,38.3
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
872253,WALTON,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
872253,WALTON,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,14.5
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
872253,WALTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.58
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.92
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,45.4
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
872253,WALTON,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
872253,WALTON,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,14.6
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
872253,WALTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.66
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,07,N Current (RMS),A,2.7
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.78
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,32.0
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
872253,WALTON,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
872253,WALTON,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,14.6
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
872253,WALTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.75
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,07,N Current (RMS),A,3.1
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.8
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,5.0
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.43
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.57
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
872253,WALTON,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
872253,WALTON,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,14.6
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
