Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
872253,WALTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.8
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.57
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.78
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,28.0
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
872253,WALTON,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
872253,WALTON,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,14.6
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
872253,WALTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,07,N Current (RMS),A,1.8
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.6
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.77
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.86
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
872253,WALTON,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
872253,WALTON,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,14.7
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
872253,WALTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.33
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.88
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,24.1
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
872253,WALTON,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
872253,WALTON,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,14.8
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
872253,WALTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.61
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.7
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
872253,WALTON,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
872253,WALTON,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,14.8
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
872253,WALTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.78
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
872253,WALTON,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
872253,WALTON,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
872253,WALTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,07,N Current (RMS),A,2.7
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.35
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,25.4
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
872253,WALTON,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
872253,WALTON,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
872253,WALTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.43
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,34.9
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
872253,WALTON,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
872253,WALTON,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,15.0
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
872253,WALTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.89
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
872253,WALTON,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
872253,WALTON,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,15.0
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
872253,WALTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.6
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.9
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.42
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,33.9
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
872253,WALTON,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
872253,WALTON,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,15.1
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
