Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
872253,WALTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.64
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.5
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
872253,WALTON,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
872253,WALTON,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,15.1
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
872253,WALTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.45
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,6.4
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,8.5
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.6
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.16
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,30.6
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
872253,WALTON,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
872253,WALTON,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
872253,WALTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.45
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,07,N Current (RMS),A,1.9
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.16
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.9
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
872253,WALTON,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
872253,WALTON,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
872253,WALTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.2
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,45.4
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
872253,WALTON,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
872253,WALTON,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
872253,WALTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.8
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,07,N Current (RMS),A,2.9
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.7
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.54
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,44.6
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.3
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
872253,WALTON,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
872253,WALTON,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.29
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
872253,WALTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.79
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.6
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.21
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.27
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,76.2
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.1
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.36
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
872253,WALTON,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
872253,WALTON,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.42
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
872253,WALTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.62
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.72
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.36
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,85.0
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,128.2
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
872253,WALTON,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
872253,WALTON,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.23
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
872253,WALTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.59
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.01
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,90.0
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,130.8
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
872253,WALTON,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
872253,WALTON,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.14
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
872253,WALTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.6
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.37
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.35
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,81.4
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,128.3
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,39.3
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
872253,WALTON,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
872253,WALTON,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,15.7
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
872253,WALTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
