Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.81
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,07,N Current (RMS),A,2.8
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.1
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.13
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.24
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.99
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,75.9
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,118.5
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.49
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
872253,WALTON,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
872253,WALTON,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,15.7
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
872253,WALTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.03
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.71
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.29
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,82.6
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,119.7
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.05
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
872253,WALTON,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
872253,WALTON,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,15.7
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
872253,WALTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.03
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,07,N Current (RMS),A,2.8
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.3
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.7
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.78
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,88.6
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,125.8
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.67
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
872253,WALTON,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
872253,WALTON,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
872253,WALTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.61
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.67
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.93
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,83.3
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,122.0
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,49.4
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
872253,WALTON,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
872253,WALTON,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
872253,WALTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.75
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.2
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.9
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.31
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,82.8
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,119.3
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,60.5
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
872253,WALTON,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
872253,WALTON,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.32
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
872253,WALTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.72
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.6
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.5
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.58
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,82.2
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.5
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.33
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,63.8
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
872253,WALTON,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
872253,WALTON,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
872253,WALTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.71
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.53
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.56
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,73.6
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,116.4
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,58.1
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
872253,WALTON,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
872253,WALTON,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.48
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.16
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
872253,WALTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.71
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,07,N Current (RMS),A,2.8
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.7
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.13
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,75.2
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,118.7
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,37.6
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.78
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
872253,WALTON,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
872253,WALTON,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
872253,WALTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.75
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,07,N Current (RMS),A,2.9
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.9
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.95
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,76.7
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,122.3
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
872253,WALTON,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
872253,WALTON,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
872253,WALTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.69
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,07,N Current (RMS),A,4.9
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,7.5
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,9.8
