Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.61
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,76.9
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,117.0
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
872253,WALTON,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
872253,WALTON,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
872253,WALTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.67
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.9
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.23
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.18
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,51.4
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.19
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.02
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,50.5
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
872253,WALTON,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
872253,WALTON,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
872253,WALTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,07,N Current (RMS),A,5.8
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,6.9
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,9.0
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.28
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,52.7
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.3
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,41.0
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,47.4
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
872253,WALTON,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
872253,WALTON,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.91
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
872253,WALTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,07,N Current (RMS),A,5.3
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.3
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.52
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,57.1
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,42.2
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
872253,WALTON,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
872253,WALTON,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.98
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
872253,WALTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.96
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,07,N Current (RMS),A,5.7
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.7
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,10.2
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.27
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.23
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,54.6
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.3
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
872253,WALTON,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
872253,WALTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.88
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,07,N Current (RMS),A,5.6
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,7.8
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,10.3
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.05
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,54.8
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
872253,WALTON,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
872253,WALTON,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
872253,WALTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.4
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.4
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.6
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.26
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.16
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,04,N Current (RMS),A,45.3
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
872253,WALTON,2024-01-29T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
872253,WALTON,2024-01-29T23:50:00.000+00:00,transformer,,Temperature,C,21.5
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
872253,WALTON,2024-01-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.8
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.91
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.58
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.88
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
872253,WALTON,2024-01-29T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
872253,WALTON,2024-01-29T23:40:00.000+00:00,transformer,,Temperature,C,21.5
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
872253,WALTON,2024-01-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.55
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.7
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.32
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.51
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,05,N Current (RMS),A,30.0
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
872253,WALTON,2024-01-29T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
872253,WALTON,2024-01-29T23:30:00.000+00:00,transformer,,Temperature,C,21.6
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
872253,WALTON,2024-01-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.59
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.8
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,8.4
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.17
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.94
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
