Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,05,N Current (RMS),A,34.5
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
872253,WALTON,2024-01-29T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
872253,WALTON,2024-01-29T23:20:00.000+00:00,transformer,,Temperature,C,21.6
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.11
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
872253,WALTON,2024-01-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.65
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.6
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,6.4
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.69
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,05,N Current (RMS),A,35.0
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
872253,WALTON,2024-01-29T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
872253,WALTON,2024-01-29T23:10:00.000+00:00,transformer,,Temperature,C,21.7
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
872253,WALTON,2024-01-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.7
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,07,N Current (RMS),A,3.1
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.1
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.22
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.99
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,05,N Current (RMS),A,33.8
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.9
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,03,N Current (RMS),A,69.9
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
872253,WALTON,2024-01-29T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
872253,WALTON,2024-01-29T23:00:00.000+00:00,transformer,,Temperature,C,21.8
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
872253,WALTON,2024-01-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.82
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.7
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.49
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,05,N Current (RMS),A,31.4
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
872253,WALTON,2024-01-29T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
872253,WALTON,2024-01-29T22:50:00.000+00:00,transformer,,Temperature,C,21.8
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
872253,WALTON,2024-01-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.8
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
872253,WALTON,2024-01-29T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
872253,WALTON,2024-01-29T22:40:00.000+00:00,transformer,,Temperature,C,21.8
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
872253,WALTON,2024-01-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.87
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.57
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,05,N Current (RMS),A,32.7
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,02,N Current (RMS),A,49.9
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
872253,WALTON,2024-01-29T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
872253,WALTON,2024-01-29T22:30:00.000+00:00,transformer,,Temperature,C,21.9
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.75
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
872253,WALTON,2024-01-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,05,N Current (RMS),A,31.3
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.29
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,02,N Current (RMS),A,51.5
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
872253,WALTON,2024-01-29T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
872253,WALTON,2024-01-29T22:20:00.000+00:00,transformer,,Temperature,C,21.9
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.19
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
872253,WALTON,2024-01-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.18
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,07,N Current (RMS),A,5.1
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.4
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,7.7
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.8
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.44
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,05,N Current (RMS),A,41.4
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
872253,WALTON,2024-01-29T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
872253,WALTON,2024-01-29T22:10:00.000+00:00,transformer,,Temperature,C,21.9
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.74
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.43
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
872253,WALTON,2024-01-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,07,N Current (RMS),A,5.2
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.81
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.15
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,05,N Current (RMS),A,48.2
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.3
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.11
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.86
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
872253,WALTON,2024-01-29T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
872253,WALTON,2024-01-29T22:00:00.000+00:00,transformer,,Temperature,C,21.9
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,64.13
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
872253,WALTON,2024-01-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,07,N Current (RMS),A,4.9
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.04
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.51
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.71
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,05,N Current (RMS),A,37.0
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
