Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
872253,WALTON,2024-01-29T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
872253,WALTON,2024-01-29T21:50:00.000+00:00,transformer,,Temperature,C,21.9
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.66
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
872253,WALTON,2024-01-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,07,N Current (RMS),A,4.7
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.1
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.2
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.72
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.17
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,05,N Current (RMS),A,37.9
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
872253,WALTON,2024-01-29T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
872253,WALTON,2024-01-29T21:40:00.000+00:00,transformer,,Temperature,C,21.9
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.09
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
872253,WALTON,2024-01-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,07,N Current (RMS),A,4.5
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.55
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.06
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,05,N Current (RMS),A,35.5
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.15
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.6
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
872253,WALTON,2024-01-29T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
872253,WALTON,2024-01-29T21:30:00.000+00:00,transformer,,Temperature,C,21.9
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.1
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.24
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
872253,WALTON,2024-01-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,07,N Current (RMS),A,5.1
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.22
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
872253,WALTON,2024-01-29T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
872253,WALTON,2024-01-29T21:20:00.000+00:00,transformer,,Temperature,C,21.9
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.57
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.51
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
872253,WALTON,2024-01-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,07,N Current (RMS),A,5.4
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.69
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.45
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,05,N Current (RMS),A,44.3
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,02,N Current (RMS),A,47.2
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
872253,WALTON,2024-01-29T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
872253,WALTON,2024-01-29T21:10:00.000+00:00,transformer,,Temperature,C,22.0
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.91
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.6
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
872253,WALTON,2024-01-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.45
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,07,N Current (RMS),A,5.7
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.7
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,5.2
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.65
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.04
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.02
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.56
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,03,N Current (RMS),A,57.8
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.86
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,02,N Current (RMS),A,54.9
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
872253,WALTON,2024-01-29T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
872253,WALTON,2024-01-29T21:00:00.000+00:00,transformer,,Temperature,C,22.0
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.17
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.88
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
872253,WALTON,2024-01-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,07,N Current (RMS),A,6.3
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.9
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.52
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,05,N Current (RMS),A,38.5
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.86
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.46
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,02,N Current (RMS),A,72.6
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
872253,WALTON,2024-01-29T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
872253,WALTON,2024-01-29T20:50:00.000+00:00,transformer,,Temperature,C,22.0
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.54
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
872253,WALTON,2024-01-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,07,N Current (RMS),A,5.2
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.4
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.28
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.25
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.99
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,05,N Current (RMS),A,42.8
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.4
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.87
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,02,N Current (RMS),A,58.2
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
872253,WALTON,2024-01-29T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-29T20:40:00.000+00:00,transformer,,Temperature,C,22.0
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.81
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.15
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
872253,WALTON,2024-01-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,07,N Current (RMS),A,5.3
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.3
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,6.0
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.71
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.27
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.49
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,05,N Current (RMS),A,52.0
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,04,N Current (RMS),A,37.8
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.31
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,02,N Current (RMS),A,54.5
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
872253,WALTON,2024-01-29T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
872253,WALTON,2024-01-29T20:30:00.000+00:00,transformer,,Temperature,C,22.1
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.65
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.83
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.11
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
872253,WALTON,2024-01-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,07,N Current (RMS),A,5.0
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.26
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.28
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.29
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,05,N Current (RMS),A,49.7
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.9
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.02
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
872253,WALTON,2024-01-29T20:20:00.000+00:00,feeder,04,N Current (RMS),A,41.4
