Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.23
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,03,N Current (RMS),A,52.2
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,02,N Current (RMS),A,59.1
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
872253,WALTON,2024-01-29T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
872253,WALTON,2024-01-29T18:50:00.000+00:00,transformer,,Temperature,C,21.8
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.42
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.12
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.61
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
872253,WALTON,2024-01-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.83
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,07,N Current (RMS),A,13.5
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.3
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.27
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.65
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.61
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,05,N Current (RMS),A,56.4
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,122.6
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.35
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.02
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.34
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,125.9
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.33
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,03,N Current (RMS),A,47.3
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,02,N Current (RMS),A,58.6
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
872253,WALTON,2024-01-29T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
872253,WALTON,2024-01-29T18:40:00.000+00:00,transformer,,Temperature,C,21.8
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.47
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.76
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.25
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
872253,WALTON,2024-01-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.62
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,07,N Current (RMS),A,9.8
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.1
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.59
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.9
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.34
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,05,N Current (RMS),A,52.7
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.2
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.97
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.12
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.6
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,130.2
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.7
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.2
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,03,N Current (RMS),A,42.7
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,02,N Current (RMS),A,60.8
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
872253,WALTON,2024-01-29T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
872253,WALTON,2024-01-29T18:30:00.000+00:00,transformer,,Temperature,C,21.7
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.67
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.06
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.26
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
872253,WALTON,2024-01-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.98
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,07,N Current (RMS),A,7.0
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,36.63
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.36
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.92
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,05,N Current (RMS),A,58.9
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,151.2
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,113.0
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.67
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.92
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.82
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.31
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,03,N Current (RMS),A,49.5
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
872253,WALTON,2024-01-29T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
872253,WALTON,2024-01-29T18:20:00.000+00:00,transformer,,Temperature,C,21.6
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.47
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.18
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
872253,WALTON,2024-01-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.2
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,07,N Current (RMS),A,7.4
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.6
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.61
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.4
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.55
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.81
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,05,N Current (RMS),A,75.1
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,166.7
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.9
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.6
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.76
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.72
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.32
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
872253,WALTON,2024-01-29T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
872253,WALTON,2024-01-29T18:10:00.000+00:00,transformer,,Temperature,C,21.5
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.21
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.94
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.76
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
872253,WALTON,2024-01-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.33
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,07,N Current (RMS),A,8.3
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.28
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.06
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.58
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.78
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,05,N Current (RMS),A,55.2
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,133.8
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.99
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.33
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.55
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,04,N Current (RMS),A,47.7
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.7
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,03,N Current (RMS),A,62.1
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
872253,WALTON,2024-01-29T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
872253,WALTON,2024-01-29T18:00:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.03
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.35
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.98
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
872253,WALTON,2024-01-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.2
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,07,N Current (RMS),A,8.8
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.63
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.45
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.14
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.81
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,05,N Current (RMS),A,49.5
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.3
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.15
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.79
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,04,N Current (RMS),A,51.2
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.74
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,03,N Current (RMS),A,75.5
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.5
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
872253,WALTON,2024-01-29T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
872253,WALTON,2024-01-29T17:50:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.11
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.84
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.18
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
872253,WALTON,2024-01-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,07,N Current (RMS),A,6.6
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.15
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.98
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.57
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.56
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,05,N Current (RMS),A,47.2
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,116.4
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.2
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.02
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.27
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.16
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.98
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,03,N Current (RMS),A,73.2
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,119.0
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.3
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,02,N Current (RMS),A,66.5
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
872253,WALTON,2024-01-29T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
872253,WALTON,2024-01-29T17:40:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.96
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.24
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.12
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
872253,WALTON,2024-01-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.18
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,07,N Current (RMS),A,8.8
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.79
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.82
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.07
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,05,N Current (RMS),A,62.1
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,128.3
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.8
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.35
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.33
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,03,N Current (RMS),A,53.0
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.8
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.95
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,02,N Current (RMS),A,107.9
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.3
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
872253,WALTON,2024-01-29T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
872253,WALTON,2024-01-29T17:30:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.46
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.7
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.54
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
872253,WALTON,2024-01-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.16
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,43.34
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.38
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.56
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,05,N Current (RMS),A,85.5
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,179.1
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.98
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.82
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.38
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.64
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
