Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.12
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,02,N Current (RMS),A,82.1
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.5
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
872253,WALTON,2024-01-29T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
872253,WALTON,2024-01-29T17:20:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,105.92
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.38
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.33
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
872253,WALTON,2024-01-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.2
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,07,N Current (RMS),A,3.9
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.53
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.03
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.23
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,05,N Current (RMS),A,51.4
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,123.5
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.5
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.4
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.56
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
872253,WALTON,2024-01-29T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
872253,WALTON,2024-01-29T17:10:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.99
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.35
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.93
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
872253,WALTON,2024-01-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.16
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,07,N Current (RMS),A,7.6
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.2
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.39
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.88
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.85
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,05,N Current (RMS),A,42.4
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.9
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.9
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.51
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.04
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,04,N Current (RMS),A,55.2
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.1
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
872253,WALTON,2024-01-29T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
872253,WALTON,2024-01-29T17:00:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.7
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.66
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.04
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
872253,WALTON,2024-01-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.06
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,07,N Current (RMS),A,7.7
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.53
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.64
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.41
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.41
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.43
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.1
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.45
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.96
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.04
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,03,N Current (RMS),A,49.7
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
872253,WALTON,2024-01-29T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
872253,WALTON,2024-01-29T16:50:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.69
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.12
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.02
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
872253,WALTON,2024-01-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.23
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,07,N Current (RMS),A,4.2
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.21
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.08
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,05,N Current (RMS),A,64.2
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.1
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.11
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.69
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.69
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.39
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.95
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.93
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
872253,WALTON,2024-01-29T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
872253,WALTON,2024-01-29T16:40:00.000+00:00,transformer,,Temperature,C,21.2
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.69
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.44
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.48
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
872253,WALTON,2024-01-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.22
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.43
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.33
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,05,N Current (RMS),A,65.8
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,122.5
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.51
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.7
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.62
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,03,N Current (RMS),A,53.7
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
872253,WALTON,2024-01-29T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872253,WALTON,2024-01-29T16:30:00.000+00:00,transformer,,Temperature,C,21.2
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.03
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.9
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.88
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
872253,WALTON,2024-01-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.5
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.65
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,05,N Current (RMS),A,65.4
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,134.0
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.9
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.75
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.05
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.84
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.3
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.86
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
872253,WALTON,2024-01-29T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
872253,WALTON,2024-01-29T16:20:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.08
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.59
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
872253,WALTON,2024-01-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.53
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.09
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.87
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,05,N Current (RMS),A,55.4
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.2
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.59
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.28
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
872253,WALTON,2024-01-29T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872253,WALTON,2024-01-29T16:10:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.85
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.57
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
872253,WALTON,2024-01-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.98
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.3
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.97
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.89
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.3
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.67
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.95
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,04,N Current (RMS),A,31.7
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
872253,WALTON,2024-01-29T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
872253,WALTON,2024-01-29T16:00:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.96
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.95
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
872253,WALTON,2024-01-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.71
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.92
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,05,N Current (RMS),A,41.4
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.4
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.22
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.28
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.34
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
