Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
872253,WALTON,2024-01-29T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
872253,WALTON,2024-01-29T15:50:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.56
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
872253,WALTON,2024-01-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.33
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.16
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.7
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,05,N Current (RMS),A,47.0
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.1
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.1
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.2
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
872253,WALTON,2024-01-29T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
872253,WALTON,2024-01-29T15:40:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.69
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
872253,WALTON,2024-01-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,07,N Current (RMS),A,4.8
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.57
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.1
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,05,N Current (RMS),A,41.3
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.6
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.5
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.6
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
872253,WALTON,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.75
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.16
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,05,N Current (RMS),A,35.4
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.9
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
872253,WALTON,2024-01-29T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
872253,WALTON,2024-01-29T14:30:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.78
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.3
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.1
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.92
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.71
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.7
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,05,N Current (RMS),A,43.4
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.6
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
872253,WALTON,2024-01-29T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
872253,WALTON,2024-01-29T14:20:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.34
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
872253,WALTON,2024-01-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.95
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.2
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.9
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.52
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.87
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,05,N Current (RMS),A,39.7
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.7
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
872253,WALTON,2024-01-29T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
872253,WALTON,2024-01-29T14:10:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
872253,WALTON,2024-01-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.85
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,07,N Current (RMS),A,3.7
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.1
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,5.1
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.37
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.12
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.07
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,05,N Current (RMS),A,42.2
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.7
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.9
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.67
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
872253,WALTON,2024-01-29T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
872253,WALTON,2024-01-29T14:00:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.62
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
872253,WALTON,2024-01-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.79
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.1
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,5.1
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.2
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.73
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.46
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.46
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,05,N Current (RMS),A,39.8
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
872253,WALTON,2024-01-29T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-29T13:50:00.000+00:00,transformer,,Temperature,C,20.9
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.34
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.15
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.96
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
872253,WALTON,2024-01-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.81
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.1
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.8
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.98
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.1
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,05,N Current (RMS),A,38.8
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.6
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.44
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
872253,WALTON,2024-01-29T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
872253,WALTON,2024-01-29T13:40:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.31
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.11
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
872253,WALTON,2024-01-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.92
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.7
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.3
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.59
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.44
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.76
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,05,N Current (RMS),A,44.6
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,104.2
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.77
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.99
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
872253,WALTON,2024-01-29T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872253,WALTON,2024-01-29T13:30:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.55
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.77
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
872253,WALTON,2024-01-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.4
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.66
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.37
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,05,N Current (RMS),A,55.7
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,129.8
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.9
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.89
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
