Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
872253,WALTON,2024-01-29T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
872253,WALTON,2024-01-29T13:20:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.49
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
872253,WALTON,2024-01-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,07,N Current (RMS),A,6.8
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.13
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.22
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.74
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,05,N Current (RMS),A,57.7
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,131.8
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
872253,WALTON,2024-01-29T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
872253,WALTON,2024-01-29T13:10:00.000+00:00,transformer,,Temperature,C,20.7
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.52
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
872253,WALTON,2024-01-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,07,N Current (RMS),A,7.4
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.3
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.1
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.26
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.12
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.77
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,05,N Current (RMS),A,53.5
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.8
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.54
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.58
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,04,N Current (RMS),A,40.1
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
872253,WALTON,2024-01-29T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
872253,WALTON,2024-01-29T13:00:00.000+00:00,transformer,,Temperature,C,20.6
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.27
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
872253,WALTON,2024-01-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,07,N Current (RMS),A,5.2
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.6
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.96
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.67
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.47
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.0
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.34
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.66
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
872253,WALTON,2024-01-29T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
872253,WALTON,2024-01-29T12:50:00.000+00:00,transformer,,Temperature,C,20.5
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.56
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.38
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
872253,WALTON,2024-01-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.92
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.6
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.68
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,05,N Current (RMS),A,34.4
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.2
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.18
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.5
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,04,N Current (RMS),A,45.6
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
872253,WALTON,2024-01-29T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
872253,WALTON,2024-01-29T12:40:00.000+00:00,transformer,,Temperature,C,20.2
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.85
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
872253,WALTON,2024-01-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.57
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,07,N Current (RMS),A,9.9
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.68
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.7
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.61
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,05,N Current (RMS),A,30.6
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.3
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.3
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,04,N Current (RMS),A,40.9
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
872253,WALTON,2024-01-29T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
872253,WALTON,2024-01-29T12:30:00.000+00:00,transformer,,Temperature,C,20.4
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.84
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.01
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
872253,WALTON,2024-01-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.81
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,07,N Current (RMS),A,11.4
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.8
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.52
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.85
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.23
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,05,N Current (RMS),A,50.2
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.0
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.7
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.29
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.52
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.83
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
872253,WALTON,2024-01-29T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
872253,WALTON,2024-01-29T12:20:00.000+00:00,transformer,,Temperature,C,20.3
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.15
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
872253,WALTON,2024-01-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.37
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,07,N Current (RMS),A,10.4
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.64
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.2
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.09
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,05,N Current (RMS),A,45.5
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.8
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.6
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,107.9
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.05
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
872253,WALTON,2024-01-29T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
872253,WALTON,2024-01-29T12:10:00.000+00:00,transformer,,Temperature,C,20.3
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.47
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.93
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
872253,WALTON,2024-01-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.81
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.7
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.06
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.6
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.99
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
872253,WALTON,2024-01-29T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
872253,WALTON,2024-01-29T12:00:00.000+00:00,transformer,,Temperature,C,20.2
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.95
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.01
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
872253,WALTON,2024-01-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.93
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,07,N Current (RMS),A,3.4
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.5
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.7
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,05,N Current (RMS),A,43.9
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.98
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.67
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
