Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
872253,WALTON,2024-01-29T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
872253,WALTON,2024-01-29T11:50:00.000+00:00,transformer,,Temperature,C,20.1
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.31
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.27
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
872253,WALTON,2024-01-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,07,N Current (RMS),A,4.9
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.1
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.04
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.89
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.34
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,05,N Current (RMS),A,37.5
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.9
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.0
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.52
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
872253,WALTON,2024-01-29T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
872253,WALTON,2024-01-29T11:40:00.000+00:00,transformer,,Temperature,C,20.1
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.64
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.98
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
872253,WALTON,2024-01-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.07
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.94
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.36
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.5
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.13
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
872253,WALTON,2024-01-29T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
872253,WALTON,2024-01-29T11:30:00.000+00:00,transformer,,Temperature,C,20.0
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.63
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.95
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
872253,WALTON,2024-01-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.13
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.48
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.06
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,05,N Current (RMS),A,32.6
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.2
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.1
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.24
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.67
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.79
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,03,N Current (RMS),A,51.6
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
872253,WALTON,2024-01-29T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
872253,WALTON,2024-01-29T11:20:00.000+00:00,transformer,,Temperature,C,20.0
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.91
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.07
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
872253,WALTON,2024-01-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,07,N Current (RMS),A,5.4
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.85
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.68
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.31
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,05,N Current (RMS),A,44.3
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.4
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.78
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.71
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
872253,WALTON,2024-01-29T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
872253,WALTON,2024-01-29T11:10:00.000+00:00,transformer,,Temperature,C,19.9
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.88
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.41
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
872253,WALTON,2024-01-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.24
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,07,N Current (RMS),A,4.8
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.2
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.22
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.57
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.7
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.9
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.92
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
872253,WALTON,2024-01-29T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872253,WALTON,2024-01-29T11:00:00.000+00:00,transformer,,Temperature,C,19.9
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.47
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.59
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
872253,WALTON,2024-01-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.8
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.64
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.52
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.6
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.3
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
872253,WALTON,2024-01-29T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
872253,WALTON,2024-01-29T10:50:00.000+00:00,transformer,,Temperature,C,19.8
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.8
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.38
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
872253,WALTON,2024-01-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,07,N Current (RMS),A,5.5
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,7.6
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,10.6
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.56
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.94
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.54
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.9
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.5
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.33
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.09
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.18
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
872253,WALTON,2024-01-29T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
872253,WALTON,2024-01-29T10:40:00.000+00:00,transformer,,Temperature,C,19.7
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.36
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.38
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.22
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
872253,WALTON,2024-01-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,07,N Current (RMS),A,7.5
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.8
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.28
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.88
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.42
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.1
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.97
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.27
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.35
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
872253,WALTON,2024-01-29T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
872253,WALTON,2024-01-29T10:30:00.000+00:00,transformer,,Temperature,C,19.6
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.37
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.36
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
872253,WALTON,2024-01-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.59
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.55
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.44
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,05,N Current (RMS),A,38.5
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.5
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.26
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
872253,WALTON,2024-01-29T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
