Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T10:20:00.000+00:00,transformer,,Temperature,C,19.6
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.87
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.13
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
872253,WALTON,2024-01-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.03
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.07
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,05,N Current (RMS),A,57.3
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,132.1
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.85
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
872253,WALTON,2024-01-29T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
872253,WALTON,2024-01-29T10:10:00.000+00:00,transformer,,Temperature,C,19.5
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.21
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.6
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
872253,WALTON,2024-01-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,07,N Current (RMS),A,4.4
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,5.0
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,6.9
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.99
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.64
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.78
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,05,N Current (RMS),A,73.4
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,138.7
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.91
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
872253,WALTON,2024-01-29T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
872253,WALTON,2024-01-29T10:00:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.55
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
872253,WALTON,2024-01-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.7
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.19
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.23
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.77
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,05,N Current (RMS),A,39.6
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.9
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.65
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.55
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,03,N Current (RMS),A,48.1
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
872253,WALTON,2024-01-29T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
872253,WALTON,2024-01-29T09:50:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.86
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.35
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
872253,WALTON,2024-01-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.31
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.2
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.89
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,05,N Current (RMS),A,41.9
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.3
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
872253,WALTON,2024-01-29T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
872253,WALTON,2024-01-29T09:40:00.000+00:00,transformer,,Temperature,C,19.4
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.03
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.4
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
872253,WALTON,2024-01-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.19
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.76
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.14
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,05,N Current (RMS),A,51.2
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.83
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
872253,WALTON,2024-01-29T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
872253,WALTON,2024-01-29T09:30:00.000+00:00,transformer,,Temperature,C,19.3
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.02
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.29
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
872253,WALTON,2024-01-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,07,N Current (RMS),A,4.9
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.4
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.94
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.55
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.32
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,05,N Current (RMS),A,44.8
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.8
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.9
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.8
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.81
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
872253,WALTON,2024-01-29T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
872253,WALTON,2024-01-29T09:20:00.000+00:00,transformer,,Temperature,C,19.3
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.56
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.91
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
872253,WALTON,2024-01-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,07,N Current (RMS),A,5.2
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.89
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.56
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.1
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,05,N Current (RMS),A,45.1
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,102.1
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.3
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
872253,WALTON,2024-01-29T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
872253,WALTON,2024-01-29T09:10:00.000+00:00,transformer,,Temperature,C,19.3
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.22
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.83
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
872253,WALTON,2024-01-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.21
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.33
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.03
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.0
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
872253,WALTON,2024-01-29T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
872253,WALTON,2024-01-29T09:00:00.000+00:00,transformer,,Temperature,C,19.2
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.29
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.21
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
872253,WALTON,2024-01-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.59
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.03
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.7
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.42
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.65
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,03,N Current (RMS),A,48.4
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
872253,WALTON,2024-01-29T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
872253,WALTON,2024-01-29T08:50:00.000+00:00,transformer,,Temperature,C,19.2
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
