Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.59
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
872253,WALTON,2024-01-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.86
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.63
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.13
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.41
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
872253,WALTON,2024-01-29T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
872253,WALTON,2024-01-29T08:40:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
872253,WALTON,2024-01-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,07,N Current (RMS),A,5.7
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.58
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.12
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.71
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.2
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
872253,WALTON,2024-01-29T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
872253,WALTON,2024-01-29T08:30:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
872253,WALTON,2024-01-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.07
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.07
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.14
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.1
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
872253,WALTON,2024-01-29T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
872253,WALTON,2024-01-29T08:20:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.34
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
872253,WALTON,2024-01-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.25
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,07,N Current (RMS),A,13.4
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.3
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.04
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.32
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.14
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,05,N Current (RMS),A,40.0
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,98.4
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.06
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.42
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
872253,WALTON,2024-01-29T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
872253,WALTON,2024-01-29T08:10:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.08
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.62
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
872253,WALTON,2024-01-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.12
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,07,N Current (RMS),A,9.1
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.21
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.07
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.47
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,05,N Current (RMS),A,34.3
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.7
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.6
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.49
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.42
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
872253,WALTON,2024-01-29T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
872253,WALTON,2024-01-29T08:00:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.68
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
872253,WALTON,2024-01-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.75
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,07,N Current (RMS),A,2.8
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.58
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.88
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.2
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.2
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.3
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
872253,WALTON,2024-01-29T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
872253,WALTON,2024-01-29T07:50:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
872253,WALTON,2024-01-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.7
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.6
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,05,N Current (RMS),A,51.4
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.8
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.3
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
872253,WALTON,2024-01-29T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
872253,WALTON,2024-01-29T07:40:00.000+00:00,transformer,,Temperature,C,19.0
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.8
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
872253,WALTON,2024-01-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.7
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.3
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.88
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.91
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
872253,WALTON,2024-01-29T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
872253,WALTON,2024-01-29T07:30:00.000+00:00,transformer,,Temperature,C,19.0
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
872253,WALTON,2024-01-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.26
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.99
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
872253,WALTON,2024-01-29T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
872253,WALTON,2024-01-29T07:20:00.000+00:00,transformer,,Temperature,C,19.0
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.29
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
