Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.57
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
872253,WALTON,2024-01-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.72
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.7
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.31
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.31
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,05,N Current (RMS),A,51.4
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.4
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.49
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,04,N Current (RMS),A,63.4
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,116.1
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
872253,WALTON,2024-01-29T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
872253,WALTON,2024-01-29T07:10:00.000+00:00,transformer,,Temperature,C,19.0
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.31
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
872253,WALTON,2024-01-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.88
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.61
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.32
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.88
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.09
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,04,N Current (RMS),A,65.0
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.7
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
872253,WALTON,2024-01-29T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
872253,WALTON,2024-01-29T07:00:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
872253,WALTON,2024-01-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,07,N Current (RMS),A,1.9
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.36
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.49
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,05,N Current (RMS),A,50.0
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.0
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.05
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,04,N Current (RMS),A,35.7
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
872253,WALTON,2024-01-29T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
872253,WALTON,2024-01-29T06:50:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.75
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.01
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
872253,WALTON,2024-01-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.61
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.9
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.18
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.95
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.64
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,05,N Current (RMS),A,32.4
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.3
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
872253,WALTON,2024-01-29T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
872253,WALTON,2024-01-29T06:40:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
872253,WALTON,2024-01-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,07,N Current (RMS),A,1.9
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.4
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.98
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.78
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,05,N Current (RMS),A,73.9
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,117.5
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
872253,WALTON,2024-01-29T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
872253,WALTON,2024-01-29T06:30:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
872253,WALTON,2024-01-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.51
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,07,N Current (RMS),A,1.7
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.7
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.2
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.7
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,05,N Current (RMS),A,76.9
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.1
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
872253,WALTON,2024-01-29T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
872253,WALTON,2024-01-29T06:20:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
872253,WALTON,2024-01-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.44
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.12
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,05,N Current (RMS),A,36.3
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
872253,WALTON,2024-01-29T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
872253,WALTON,2024-01-29T06:10:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
872253,WALTON,2024-01-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.61
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.89
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.44
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.65
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
872253,WALTON,2024-01-29T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
872253,WALTON,2024-01-29T06:00:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
872253,WALTON,2024-01-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.7
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.92
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.24
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
872253,WALTON,2024-01-29T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
872253,WALTON,2024-01-29T05:50:00.000+00:00,transformer,,Temperature,C,19.1
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
872253,WALTON,2024-01-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
