Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.94
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
872253,WALTON,2024-01-29T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
872253,WALTON,2024-01-29T05:40:00.000+00:00,transformer,,Temperature,C,19.2
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
872253,WALTON,2024-01-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,7.3
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,10.1
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.58
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,05,N Current (RMS),A,32.9
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
872253,WALTON,2024-01-29T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
872253,WALTON,2024-01-29T05:30:00.000+00:00,transformer,,Temperature,C,19.3
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
872253,WALTON,2024-01-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.9
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.21
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
872253,WALTON,2024-01-29T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
872253,WALTON,2024-01-29T05:20:00.000+00:00,transformer,,Temperature,C,19.3
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
872253,WALTON,2024-01-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.62
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.09
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
872253,WALTON,2024-01-29T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
872253,WALTON,2024-01-29T05:10:00.000+00:00,transformer,,Temperature,C,19.3
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
872253,WALTON,2024-01-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.68
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.1
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.99
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.67
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
872253,WALTON,2024-01-29T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
872253,WALTON,2024-01-29T05:00:00.000+00:00,transformer,,Temperature,C,19.3
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
872253,WALTON,2024-01-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.03
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.58
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.7
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.99
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,05,N Current (RMS),A,29.7
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
872253,WALTON,2024-01-29T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
872253,WALTON,2024-01-29T04:50:00.000+00:00,transformer,,Temperature,C,19.4
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
872253,WALTON,2024-01-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.59
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.5
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,05,N Current (RMS),A,33.9
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.21
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
872253,WALTON,2024-01-29T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
872253,WALTON,2024-01-29T04:40:00.000+00:00,transformer,,Temperature,C,19.4
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
872253,WALTON,2024-01-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.9
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.55
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,05,N Current (RMS),A,37.4
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
872253,WALTON,2024-01-29T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
872253,WALTON,2024-01-29T04:30:00.000+00:00,transformer,,Temperature,C,19.4
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
872253,WALTON,2024-01-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.03
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.9
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
872253,WALTON,2024-01-29T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
872253,WALTON,2024-01-29T04:20:00.000+00:00,transformer,,Temperature,C,19.4
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
872253,WALTON,2024-01-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.64
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,07,N Current (RMS),A,2.6
