Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.59
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,05,N Current (RMS),A,32.7
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
872253,WALTON,2024-01-29T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
872253,WALTON,2024-01-29T04:10:00.000+00:00,transformer,,Temperature,C,19.4
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
872253,WALTON,2024-01-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.94
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.81
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
872253,WALTON,2024-01-29T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
872253,WALTON,2024-01-29T04:00:00.000+00:00,transformer,,Temperature,C,19.4
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
872253,WALTON,2024-01-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.71
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,07,N Current (RMS),A,2.7
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.2
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.71
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.15
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
872253,WALTON,2024-01-29T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
872253,WALTON,2024-01-29T03:50:00.000+00:00,transformer,,Temperature,C,19.5
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
872253,WALTON,2024-01-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.55
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.82
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,05,N Current (RMS),A,35.8
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,04,N Current (RMS),A,32.7
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
872253,WALTON,2024-01-29T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
872253,WALTON,2024-01-29T03:40:00.000+00:00,transformer,,Temperature,C,19.5
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
872253,WALTON,2024-01-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.7
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.86
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.79
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,05,N Current (RMS),A,44.8
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
872253,WALTON,2024-01-29T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
872253,WALTON,2024-01-29T03:30:00.000+00:00,transformer,,Temperature,C,19.5
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
872253,WALTON,2024-01-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.58
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.6
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.78
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.3
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
872253,WALTON,2024-01-29T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
872253,WALTON,2024-01-29T03:20:00.000+00:00,transformer,,Temperature,C,19.5
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
872253,WALTON,2024-01-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.61
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.14
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,05,N Current (RMS),A,54.5
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.4
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
872253,WALTON,2024-01-29T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
872253,WALTON,2024-01-29T03:10:00.000+00:00,transformer,,Temperature,C,19.6
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
872253,WALTON,2024-01-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.03
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.65
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,05,N Current (RMS),A,60.3
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.3
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
872253,WALTON,2024-01-29T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
872253,WALTON,2024-01-29T03:00:00.000+00:00,transformer,,Temperature,C,19.6
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
872253,WALTON,2024-01-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.46
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.63
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,05,N Current (RMS),A,67.4
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.8
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
872253,WALTON,2024-01-29T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
872253,WALTON,2024-01-29T02:50:00.000+00:00,transformer,,Temperature,C,19.6
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
872253,WALTON,2024-01-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.03
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.53
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.6
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
