Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.38
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,05,N Current (RMS),A,92.3
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,129.8
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
872253,WALTON,2024-01-29T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
872253,WALTON,2024-01-29T02:40:00.000+00:00,transformer,,Temperature,C,19.7
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
872253,WALTON,2024-01-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.03
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.66
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.8
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.1
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,05,N Current (RMS),A,104.6
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,140.5
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
872253,WALTON,2024-01-29T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
872253,WALTON,2024-01-29T02:30:00.000+00:00,transformer,,Temperature,C,19.7
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.9
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
872253,WALTON,2024-01-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.65
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.29
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.43
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,05,N Current (RMS),A,90.1
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,134.0
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
872253,WALTON,2024-01-29T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
872253,WALTON,2024-01-29T02:20:00.000+00:00,transformer,,Temperature,C,19.8
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.91
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
872253,WALTON,2024-01-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.03
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.51
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.6
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.91
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,05,N Current (RMS),A,85.1
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,127.3
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
872253,WALTON,2024-01-29T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
872253,WALTON,2024-01-29T02:10:00.000+00:00,transformer,,Temperature,C,19.8
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
872253,WALTON,2024-01-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.03
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.6
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.05
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,05,N Current (RMS),A,87.0
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,129.9
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.26
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
872253,WALTON,2024-01-29T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
872253,WALTON,2024-01-29T02:00:00.000+00:00,transformer,,Temperature,C,19.8
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.93
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
872253,WALTON,2024-01-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.9
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.21
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,05,N Current (RMS),A,77.4
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,118.7
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.17
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
872253,WALTON,2024-01-29T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
872253,WALTON,2024-01-29T01:50:00.000+00:00,transformer,,Temperature,C,19.8
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.67
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.28
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
872253,WALTON,2024-01-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.61
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.11
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.28
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,05,N Current (RMS),A,63.9
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,114.9
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
872253,WALTON,2024-01-29T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
872253,WALTON,2024-01-29T01:40:00.000+00:00,transformer,,Temperature,C,19.8
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.59
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
872253,WALTON,2024-01-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.68
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,07,N Current (RMS),A,2.8
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.8
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.3
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.91
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,05,N Current (RMS),A,71.0
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,117.5
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
872253,WALTON,2024-01-29T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
872253,WALTON,2024-01-29T01:30:00.000+00:00,transformer,,Temperature,C,19.6
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.94
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.73
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
872253,WALTON,2024-01-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.86
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,05,N Current (RMS),A,74.4
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,121.1
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
872253,WALTON,2024-01-29T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
872253,WALTON,2024-01-29T01:20:00.000+00:00,transformer,,Temperature,C,19.9
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.95
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
872253,WALTON,2024-01-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.47
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.6
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.1
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,05,N Current (RMS),A,79.0
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
