Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,122.2
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
872253,WALTON,2024-01-29T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
872253,WALTON,2024-01-29T01:10:00.000+00:00,transformer,,Temperature,C,19.9
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.76
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
872253,WALTON,2024-01-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.47
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.6
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.24
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,05,N Current (RMS),A,79.1
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,118.9
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
872253,WALTON,2024-01-29T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
872253,WALTON,2024-01-29T01:00:00.000+00:00,transformer,,Temperature,C,20.0
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.77
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
872253,WALTON,2024-01-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.47
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,07,N Current (RMS),A,1.8
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.2
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.56
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,05,N Current (RMS),A,69.1
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,120.3
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.45
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
872253,WALTON,2024-01-29T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
872253,WALTON,2024-01-29T00:50:00.000+00:00,transformer,,Temperature,C,20.0
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.51
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
872253,WALTON,2024-01-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.6
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.5
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.87
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,05,N Current (RMS),A,50.7
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.5
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
872253,WALTON,2024-01-29T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
872253,WALTON,2024-01-29T00:40:00.000+00:00,transformer,,Temperature,C,20.0
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
872253,WALTON,2024-01-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.51
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.6
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.37
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.24
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.1
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
872253,WALTON,2024-01-29T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
872253,WALTON,2024-01-29T00:30:00.000+00:00,transformer,,Temperature,C,20.1
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.09
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
872253,WALTON,2024-01-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.41
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,07,N Current (RMS),A,2.0
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.4
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.09
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.25
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,05,N Current (RMS),A,54.8
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
872253,WALTON,2024-01-29T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-29T00:20:00.000+00:00,transformer,,Temperature,C,20.2
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
872253,WALTON,2024-01-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.2
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.18
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.06
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,05,N Current (RMS),A,59.2
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.6
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
872253,WALTON,2024-01-29T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
872253,WALTON,2024-01-29T00:10:00.000+00:00,transformer,,Temperature,C,20.3
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.76
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
872253,WALTON,2024-01-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.8
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.48
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.63
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,05,N Current (RMS),A,54.0
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.63
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
872253,WALTON,2024-01-29T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
872253,WALTON,2024-01-29T00:00:00.000+00:00,transformer,,Temperature,C,20.3
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
872253,WALTON,2024-01-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,07,N Current (RMS),A,11.5
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.2
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.6
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,05,N Current (RMS),A,45.4
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.67
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,04,N Current (RMS),A,51.6
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
872253,WALTON,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
872253,WALTON,2024-01-30T23:50:00.000+00:00,transformer,,Temperature,C,13.2
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
872253,WALTON,2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.46
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,07,N Current (RMS),A,10.8
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.5
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.9
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.21
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,05,N Current (RMS),A,46.1
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.19
