Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
872253,WALTON,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
872253,WALTON,2024-01-30T23:40:00.000+00:00,transformer,,Temperature,C,13.2
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
872253,WALTON,2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.47
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,07,N Current (RMS),A,10.3
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.8
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.1
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.3
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.04
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.3
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,05,N Current (RMS),A,47.0
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.1
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.32
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
872253,WALTON,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
872253,WALTON,2024-01-30T23:30:00.000+00:00,transformer,,Temperature,C,13.5
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
872253,WALTON,2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.37
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,07,N Current (RMS),A,10.3
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,23.4
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.6
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.54
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,05,N Current (RMS),A,40.6
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,04,N Current (RMS),A,44.6
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
872253,WALTON,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
872253,WALTON,2024-01-30T23:20:00.000+00:00,transformer,,Temperature,C,13.6
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
872253,WALTON,2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,07,N Current (RMS),A,11.3
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.6
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.8
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.1
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.37
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.97
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,05,N Current (RMS),A,42.2
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.96
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,03,N Current (RMS),A,32.1
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
872253,WALTON,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
872253,WALTON,2024-01-30T23:10:00.000+00:00,transformer,,Temperature,C,13.8
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
872253,WALTON,2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.71
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,07,N Current (RMS),A,11.0
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.0
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,24.9
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.1
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,05,N Current (RMS),A,41.7
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
872253,WALTON,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
872253,WALTON,2024-01-30T23:00:00.000+00:00,transformer,,Temperature,C,13.8
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.83
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
872253,WALTON,2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.68
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,07,N Current (RMS),A,10.5
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.8
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.3
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.2
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.99
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,05,N Current (RMS),A,40.6
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.9
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
872253,WALTON,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
872253,WALTON,2024-01-30T22:50:00.000+00:00,transformer,,Temperature,C,13.8
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
872253,WALTON,2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.77
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,07,N Current (RMS),A,11.2
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.6
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.64
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,05,N Current (RMS),A,44.0
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.7
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
872253,WALTON,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
872253,WALTON,2024-01-30T22:40:00.000+00:00,transformer,,Temperature,C,14.1
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
872253,WALTON,2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.68
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,07,N Current (RMS),A,12.5
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.1
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.8
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.9
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.39
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,05,N Current (RMS),A,45.5
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.76
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
872253,WALTON,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
872253,WALTON,2024-01-30T22:30:00.000+00:00,transformer,,Temperature,C,14.2
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.96
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
872253,WALTON,2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,07,N Current (RMS),A,11.1
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.9
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.9
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.63
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.72
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,05,N Current (RMS),A,43.2
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
872253,WALTON,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
872253,WALTON,2024-01-30T22:20:00.000+00:00,transformer,,Temperature,C,14.3
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.68
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.25
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
872253,WALTON,2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.35
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,07,N Current (RMS),A,13.2
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.9
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.8
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.95
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.14
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.36
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,05,N Current (RMS),A,53.0
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
