Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
872253,WALTON,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
872253,WALTON,2024-01-30T22:10:00.000+00:00,transformer,,Temperature,C,14.4
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.44
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.29
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
872253,WALTON,2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,07,N Current (RMS),A,9.5
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.6
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.9
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.1
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.64
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.99
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,05,N Current (RMS),A,62.4
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.78
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,03,N Current (RMS),A,42.2
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
872253,WALTON,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
872253,WALTON,2024-01-30T22:00:00.000+00:00,transformer,,Temperature,C,14.6
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.56
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
872253,WALTON,2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,07,N Current (RMS),A,10.8
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.5
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.5
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.01
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.56
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,05,N Current (RMS),A,51.5
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.6
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.71
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,03,N Current (RMS),A,42.7
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,02,N Current (RMS),A,53.5
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
872253,WALTON,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
872253,WALTON,2024-01-30T21:50:00.000+00:00,transformer,,Temperature,C,14.7
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.89
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
872253,WALTON,2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.4
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,07,N Current (RMS),A,8.4
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.2
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.82
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.05
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,05,N Current (RMS),A,46.4
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.94
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.36
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.37
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
872253,WALTON,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
872253,WALTON,2024-01-30T21:40:00.000+00:00,transformer,,Temperature,C,14.8
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.09
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.72
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
872253,WALTON,2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,07,N Current (RMS),A,11.5
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.6
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.03
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.71
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,05,N Current (RMS),A,50.1
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.3
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.34
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
872253,WALTON,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
872253,WALTON,2024-01-30T21:30:00.000+00:00,transformer,,Temperature,C,14.9
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.55
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.34
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
872253,WALTON,2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.49
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,07,N Current (RMS),A,14.0
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.0
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.65
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.49
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.15
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.5
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,03,N Current (RMS),A,42.1
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.95
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,02,N Current (RMS),A,81.9
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
872253,WALTON,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
872253,WALTON,2024-01-30T21:20:00.000+00:00,transformer,,Temperature,C,15.0
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,71.1
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.51
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
872253,WALTON,2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.56
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,07,N Current (RMS),A,14.3
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.3
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.9
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.51
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.04
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.31
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,05,N Current (RMS),A,48.8
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.1
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.13
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
872253,WALTON,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
872253,WALTON,2024-01-30T21:10:00.000+00:00,transformer,,Temperature,C,15.1
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.18
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.5
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.82
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
872253,WALTON,2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.54
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,07,N Current (RMS),A,14.2
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.2
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.6
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.91
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.43
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.47
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,05,N Current (RMS),A,54.3
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.3
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.3
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
872253,WALTON,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
872253,WALTON,2024-01-30T21:00:00.000+00:00,transformer,,Temperature,C,15.2
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.92
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.33
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
872253,WALTON,2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.46
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,07,N Current (RMS),A,14.0
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.1
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.7
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.11
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.64
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.14
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,05,N Current (RMS),A,58.3
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.1
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.7
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.71
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.83
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.92
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
872253,WALTON,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
872253,WALTON,2024-01-30T20:50:00.000+00:00,transformer,,Temperature,C,15.3
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.7
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.58
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
872253,WALTON,2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.57
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,07,N Current (RMS),A,14.2
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.0
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.6
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.1
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.69
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.59
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.59
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,05,N Current (RMS),A,66.0
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,129.1
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,117.7
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.21
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.53
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.39
