Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
872253,WALTON,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
872253,WALTON,2024-01-30T20:40:00.000+00:00,transformer,,Temperature,C,15.4
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.02
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.03
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
872253,WALTON,2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,07,N Current (RMS),A,12.0
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.8
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.1
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.9
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.13
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.25
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.5
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,05,N Current (RMS),A,59.2
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.6
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,120.1
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.81
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,03,N Current (RMS),A,42.5
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
872253,WALTON,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
872253,WALTON,2024-01-30T20:30:00.000+00:00,transformer,,Temperature,C,15.5
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.17
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.05
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
872253,WALTON,2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.03
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,07,N Current (RMS),A,11.0
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.6
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.2
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.18
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.05
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.96
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,05,N Current (RMS),A,72.6
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,126.0
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.08
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.07
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,04,N Current (RMS),A,71.2
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,140.7
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
872253,WALTON,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
872253,WALTON,2024-01-30T20:20:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.33
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,91.88
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
872253,WALTON,2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.2
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,07,N Current (RMS),A,13.8
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.9
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.9
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.35
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.91
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.73
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,05,N Current (RMS),A,62.1
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.9
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,123.1
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.25
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.99
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.83
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,04,N Current (RMS),A,63.2
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,123.0
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,140.6
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.08
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
872253,WALTON,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
872253,WALTON,2024-01-30T20:10:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.48
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,91.72
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
872253,WALTON,2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.14
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,07,N Current (RMS),A,15.1
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.4
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.0
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.2
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.21
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.74
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.52
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,05,N Current (RMS),A,53.7
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.9
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.7
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.51
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.35
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.2
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,04,N Current (RMS),A,57.6
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,135.3
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.39
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
872253,WALTON,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
872253,WALTON,2024-01-30T20:00:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.75
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.9
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
872253,WALTON,2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.96
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,07,N Current (RMS),A,12.7
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.9
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.5
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.05
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.89
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.86
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,05,N Current (RMS),A,61.5
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.0
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,129.6
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.66
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.89
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,04,N Current (RMS),A,65.7
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,151.3
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.22
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
872253,WALTON,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
872253,WALTON,2024-01-30T19:50:00.000+00:00,transformer,,Temperature,C,15.6
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.11
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.42
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.87
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
872253,WALTON,2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.13
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,07,N Current (RMS),A,13.8
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.7
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.9
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.06
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.4
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.37
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,05,N Current (RMS),A,69.5
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,117.9
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,136.7
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.9
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,118.0
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.78
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,02,N Current (RMS),A,54.1
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
872253,WALTON,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
872253,WALTON,2024-01-30T19:40:00.000+00:00,transformer,,Temperature,C,15.7
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.85
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,91.19
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.46
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
872253,WALTON,2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.19
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.22
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.03
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,07,N Current (RMS),A,16.2
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.2
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.3
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,47.04
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.56
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.83
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,05,N Current (RMS),A,113.5
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,200.7
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,147.7
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.73
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.64
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.4
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.67
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
872253,WALTON,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
872253,WALTON,2024-01-30T19:30:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,98.77
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.44
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,204.3
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
872253,WALTON,2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.18
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.99
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,07,N Current (RMS),A,18.6
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.3
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,30.2
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,49.69
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.61
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.12
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,05,N Current (RMS),A,115.5
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,209.5
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,125.0
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.02
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
872253,WALTON,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
872253,WALTON,2024-01-30T19:20:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,96.24
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.58
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
872253,WALTON,2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.31
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,07,N Current (RMS),A,14.5
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,15.5
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.14
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.96
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.63
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,05,N Current (RMS),A,83.0
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,154.6
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,143.8
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.2
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.7
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.45
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,03,N Current (RMS),A,42.9
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
