Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
872253,WALTON,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
872253,WALTON,2024-01-30T19:10:00.000+00:00,transformer,,Temperature,C,15.8
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.14
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.65
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
872253,WALTON,2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.67
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,07,N Current (RMS),A,14.2
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.6
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.2
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.64
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.92
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.85
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,05,N Current (RMS),A,63.5
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,140.1
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,110.9
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.62
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,04,N Current (RMS),A,60.0
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,138.0
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
872253,WALTON,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
872253,WALTON,2024-01-30T19:00:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.69
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.62
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.77
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
872253,WALTON,2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,07,N Current (RMS),A,13.9
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.7
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.3
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.7
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.3
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.49
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.5
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.93
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,05,N Current (RMS),A,63.1
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,135.1
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.0
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.52
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.91
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.74
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.83
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,130.1
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.9
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,03,N Current (RMS),A,45.4
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
872253,WALTON,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
872253,WALTON,2024-01-30T18:50:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.83
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.56
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.9
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
872253,WALTON,2024-01-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.65
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,07,N Current (RMS),A,12.6
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.4
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.7
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.13
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.77
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.78
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,05,N Current (RMS),A,74.4
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,160.4
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.3
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.1
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.78
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.8
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,143.8
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.63
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
872253,WALTON,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
872253,WALTON,2024-01-30T18:40:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.63
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.7
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.7
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
872253,WALTON,2024-01-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.88
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,07,N Current (RMS),A,13.6
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.2
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.3
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.01
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.31
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.68
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.18
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,05,N Current (RMS),A,46.3
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.0
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.9
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.18
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.42
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.46
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,129.8
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.31
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,03,N Current (RMS),A,58.5
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
872253,WALTON,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
872253,WALTON,2024-01-30T18:30:00.000+00:00,transformer,,Temperature,C,15.9
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.62
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.77
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.81
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
872253,WALTON,2024-01-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.99
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,07,N Current (RMS),A,11.5
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.3
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.7
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,6.7
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.39
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.82
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.7
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,05,N Current (RMS),A,47.8
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,114.9
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.48
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.7
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.24
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.57
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,04,N Current (RMS),A,52.3
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,155.2
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.9
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
872253,WALTON,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
872253,WALTON,2024-01-30T18:20:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.52
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.56
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.48
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
872253,WALTON,2024-01-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.87
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,07,N Current (RMS),A,12.0
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.2
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.3
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,11.5
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.91
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.32
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.42
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,05,N Current (RMS),A,51.1
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,125.4
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.7
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.65
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.79
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.91
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,131.7
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.93
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
872253,WALTON,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
872253,WALTON,2024-01-30T18:10:00.000+00:00,transformer,,Temperature,C,16.0
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.64
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.19
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.69
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
872253,WALTON,2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.48
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,07,N Current (RMS),A,14.4
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.0
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.2
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.4
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.37
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.81
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,05,N Current (RMS),A,55.3
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,121.9
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.68
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.19
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,133.9
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,03,N Current (RMS),A,45.9
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
872253,WALTON,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
872253,WALTON,2024-01-30T18:00:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.32
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.56
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.82
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
872253,WALTON,2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.91
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,07,N Current (RMS),A,19.6
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.6
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.5
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.44
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.08
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.25
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,05,N Current (RMS),A,72.8
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,153.3
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.3
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.96
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.8
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,04,N Current (RMS),A,58.7
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,150.3
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.01
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.65
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
872253,WALTON,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
872253,WALTON,2024-01-30T17:50:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.81
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.13
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.66
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
872253,WALTON,2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.72
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,07,N Current (RMS),A,19.2
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.3
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.8
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.4
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.03
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.41
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.69
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,05,N Current (RMS),A,68.0
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,143.7
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.9
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.1
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.38
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.59
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.25
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.23
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.33
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
